Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.56
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8074899999999999
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97556
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95712
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Min),A,15.62
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-151.13
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.81
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,124.56
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01442
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33443
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.24065
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Max),A,58.12
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.69
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.63
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.37
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0432
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12206
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16069
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.56
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7915300000000001
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94022
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83462
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.25
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.78
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.83
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.25
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,244.17
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.62
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,242.59
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,146.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,51.25
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,83.88
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,61.25
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,64.88
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.88
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8396899999999999
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97269
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95456
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Min),A,15.12
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,16.88
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-92.12
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,121.56
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01341
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31215
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20778
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,62.94
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.88
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,69.69
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04433
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12215
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16887
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8300799999999999
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93008
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8352299999999999
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Min),A,43.25
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.25
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.61
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,242.77
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.83
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.39
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.33
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,82.75
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,51.12
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,79.12
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,60.12
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8263799999999999
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97229
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96857
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-87.57
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,96.94
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02248
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24434
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.00389
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.31
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.25
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.25
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0436
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11427
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2369300000000001
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82937
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89892
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8781100000000001
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.3
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.97
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.36
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,242.11
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,90.25
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,39.5
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,50.62
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,70.25
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,64.62
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.37
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76831
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97354
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95123
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Min),A,13.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,95.38
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03246
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27346
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.07247
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,54.75
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,159.75
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,78.81
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0493
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12654
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2528
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.93
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81485
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91507
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91083
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.0
