Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.77
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.5
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.09
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.77
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,82.75
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,43.62
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,52.25
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,70.62
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,40.88
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.63
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76272
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97528
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9357
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Min),A,16.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Max),A,21.5
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.75
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.88
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.44
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,106.31
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01811
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30459
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11815
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,55.37
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,152.75
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.19
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05226
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12691
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1917
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.75
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8246399999999999
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90988
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8540000000000001
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Min),A,43.5
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,61.25
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.98
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,246.66
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.45
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,247.14
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.73
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.31
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,61.38
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,44.25
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,26.88
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,52.25
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,81.12
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.62
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.75
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76483
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97577
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95175
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Min),A,16.25
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-83.87
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.75
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,99.56
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01839
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39528
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.21205
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-116.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.31
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06584
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14365999999999998
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16451
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8739600000000001
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9465
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88666
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Min),A,59.25
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,90.38
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.06
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.61
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.17
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,247.12
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.8
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.39
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,87.88
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,51.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,53.75
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,110.75
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,53.75
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7903399999999999
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97827
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97671
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,16.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-144.69
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,99.25
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02089
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45235
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.31725
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,57.44
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,156.13
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,67.19
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06462000000000001
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17159000000000002
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11962
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85693
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96014
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8486299999999999
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Min),A,57.62
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,79.25
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.75
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.94
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.72
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,245.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.92
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.78
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.58
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,44.12
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,110.5
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,55.12
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,64.12
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,99.88
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88003
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98062
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97848
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Min),A,14.5
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,18.25
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-159.31
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,115.38
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01378
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30724
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23671
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-118.12
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.5
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05736
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12517
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17394
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
