Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8288200000000001
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9284
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8461
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.16
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.84
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.3
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.91
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.89
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.52
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,108.75
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,56.88
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,75.25
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,61.75
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8452700000000001
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97675
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96667
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,150.25
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,128.5
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01042
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23052
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10488
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.68
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.5
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,49.94
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05077
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11278
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22194
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82586
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90002
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86062
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Min),A,45.5
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,63.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.23
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,245.86
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.33
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.19
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.94
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.67
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,41.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,54.62
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,82.62
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,57.62
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.87
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76431
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97568
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98312
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Min),A,14.62
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,16.75
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,38.5
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,75.88
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02126
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3293
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.16704000000000002
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,116.12
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,105.44
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.19
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06136000000000001
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13274
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19524
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8358700000000001
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91104
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86459
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Min),A,46.75
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.75
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.08
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.27
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.44
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.38
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.97
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.92
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,148.12
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,56.62
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,56.25
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,94.75
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,64.62
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,56.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.06
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7973899999999999
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98013
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91925
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Min),A,14.62
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Max),A,54.62
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.56
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.44
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01234
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33837
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12267
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Max),A,53.5
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,55.13
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,155.31
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.12
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05907
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12422
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19057
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84488
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91641
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8746
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Min),A,39.62
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.12
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.75
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.11
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.97
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,243.75
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.53
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,146.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,46.38
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,52.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,57.25
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,80.75
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,65.75
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8225100000000001
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97086
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93326
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Min),A,10.62
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,16.88
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.63
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,107.81
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00536
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3312
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.18373
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-178.5
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
