Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,104.06
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,64.5
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06319
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12291
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17287
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82535
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91803
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87561
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Min),A,39.5
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.64
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.23
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.7
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.58
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.41
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.14
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,116.62
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,46.25
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,45.38
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,57.75
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,79.12
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,63.38
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8613
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97205
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95691
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Min),A,15.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-86.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,115.12
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00075
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37533
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.31225
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-132.81
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,165.81
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,115.62
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07774
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15373
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1078
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86316
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94424
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88565
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Min),A,44.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.25
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.45
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.05
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.53
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.22
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.22
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.69
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,39.38
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,97.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,49.62
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,61.88
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,85.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,70.75
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,39.25
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89413
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97098
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9483
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Min),A,12.75
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-93.25
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.06
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,142.38
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00639
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32192
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.29384
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,38.31
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,163.25
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,67.06
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06709
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13121
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11629
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8772
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93426
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87659
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.14
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.33
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.14
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.3
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.03
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.06
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,40.38
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,85.38
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,45.88
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,61.5
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,85.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,66.5
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8670899999999999
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97314
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95526
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Min),A,11.62
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-61.19
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,127.31
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01137
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49905
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.33648
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.44
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.5
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,86.5
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09282
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19011
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05721
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89395
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9664
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89471
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Min),A,62.5
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.38
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,85.62
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.12
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.23
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.56
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.98
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,47.75
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,90.25
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,59.38
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,71.25
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,107.5
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.75
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.56
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80633
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97281
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96268
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,18.62
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-111.94
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
