Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.69
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00249
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42016
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.31032
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Max),A,52.62
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.69
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.69
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,69.44
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09236
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1653
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.09517
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89841
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95935
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90582
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Min),A,49.75
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.75
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.47
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.12
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.45
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.03
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.14
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,149.12
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,52.62
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,65.5
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,62.12
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,96.62
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,79.12
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.94
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8627299999999999
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97235
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94598
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-123.5
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.5
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,143.94
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00307
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23043
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02098
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.37
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,97.38
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08048999999999999
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13268
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20015
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8836299999999999
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92511
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92877
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Min),A,41.25
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.88
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.62
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,241.5
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.08
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.47
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.16
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.23
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.77
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,114.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,43.62
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,60.12
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,86.25
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,66.25
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,65.25
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,47.88
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8775
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97476
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95688
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Max),A,55.5
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-53.62
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.75
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,131.87
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00969
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39043
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.17296
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.44
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.75
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07668
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13497
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15804
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85846
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91992
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90298
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Min),A,42.88
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,63.38
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.08
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.95
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.44
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,38.5
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,108.75
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,50.75
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,49.5
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,63.12
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,109.5
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,73.38
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,51.75
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8838799999999999
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95975
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Min),A,14.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Max),A,44.88
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-121.12
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,62.87
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0175
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41054
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14833
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Max),A,43.75
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.19
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.37
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.06
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07872
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13576
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17592
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87335
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90933
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90314
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Min),A,45.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.12
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.44
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.42
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.47
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.7
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.03
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.02
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,39.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,117.62
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,50.38
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,48.62
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,60.25
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,97.5
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,57.38
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
