Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92248
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98553
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95648
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Min),A,10.25
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,111.87
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01152
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44591
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.26516
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.75
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,104.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.19
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09264
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14307999999999998
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12642
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8903200000000001
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92081
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8803700000000001
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Min),A,46.12
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,68.75
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.88
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.84
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.61
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.69
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.91
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.28
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,96.38
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,53.5
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,61.62
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,99.62
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,79.75
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,57.38
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89941
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98148
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93466
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,9.5
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-93.75
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,113.44
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01323
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.47381
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.39751
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.38
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.31
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10817
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15969
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05043
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91342
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95492
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88556
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Min),A,62.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,94.25
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.75
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.44
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.42
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.19
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.44
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.06
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.17
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,40.5
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,89.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,55.5
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,62.75
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,71.62
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,125.88
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,85.75
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8829899999999999
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97946
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94022
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,13.88
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,15.88
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.94
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,140.06
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01933
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43752
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.42635
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,75.56
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,70.62
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10039
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16634000000000002
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.04204
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9093
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95804
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88879
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Min),A,52.38
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.62
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.75
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.03
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.83
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.89
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.62
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.77
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.5
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,39.38
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,95.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,51.12
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,65.62
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,96.38
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,79.38
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,60.38
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87698
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9263
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,10.62
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.13
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,129.87
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0269
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.501
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.48888
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.25
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,93.06
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11168
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18325
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00029
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93069
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96457
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87903
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Min),A,61.5
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,85.88
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.12
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.62
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.38
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.44
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.31
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.31
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.12
