Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,41.5
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,149.88
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,57.25
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,69.5
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,132.5
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,88.62
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.81
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8375799999999999
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98212
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91424
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,14.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-71.88
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,125.69
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00026000000000000003
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5299
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.33416
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,38.31
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.63
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,109.5
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10533
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19249
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05086
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89346
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90668
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Min),A,79.5
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,105.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.12
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.42
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.19
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.97
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.28
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,101.5
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,60.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,65.62
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,63.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,131.5
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,70.75
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,43.25
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8663
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97739
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92023
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,13.5
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,15.38
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-80.93
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,131.13
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01527
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35161
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.19442
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,161.37
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.56
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10848
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16188
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13704000000000002
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93011
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95129
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93613
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Min),A,59.62
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,92.62
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.62
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.91
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.69
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.84
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.8
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.28
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,112.75
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,43.62
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,37.75
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,57.25
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,44.88
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,61.62
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,114.25
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,75.12
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,49.62
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90109
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97485
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92343
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,12.5
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,14.62
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,117.94
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00612
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.52053
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22219
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.25
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.69
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11702
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.21746
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08127999999999999
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88928
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97058
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94461
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Min),A,69.88
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Max),A,45.75
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.25
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,95.75
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.25
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.62
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.58
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.55
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.52
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.62
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.42
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,22.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,143.5
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,60.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,69.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,126.88
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94739
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97916
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93371
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,13.25
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,61.25
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.75
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,107.19
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00533
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5554100000000001
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.28362
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,93.25
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-145.88
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,92.88
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10033
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.22167
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0446
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
