Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8677
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97266
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92798
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Min),A,78.38
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Max),A,47.5
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,46.38
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,104.12
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.62
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.59
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.23
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.31
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,22.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,42.25
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,170.25
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,62.88
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,62.12
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,67.5
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,126.12
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,90.62
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,62.5
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,45.62
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93655
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97852
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91644
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,10.62
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,14.62
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-90.19
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,123.12
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-2e-05
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.536
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.24926
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.44
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,82.25
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10707
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20385
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07178999999999999
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89923
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96893
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94275
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Min),A,62.5
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Max),A,43.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,93.75
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.38
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.27
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.44
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.56
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.14
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.31
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,106.75
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,57.25
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,63.38
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,114.25
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,87.62
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,40.12
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,61.25
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88913
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91885
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,9.88
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,55.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,15.38
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-100.12
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,108.56
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.034960000000000005
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5937399999999999
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.51003
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,39.94
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,164.38
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,86.13
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14189000000000002
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.22731
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.07381
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93561
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97324
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90921
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Min),A,84.12
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Max),A,48.88
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.25
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,113.62
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.62
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.94
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.98
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.91
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.48
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.89
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,151.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,63.62
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,71.12
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,48.62
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,67.5
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,132.88
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89169
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93777
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,13.88
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.5
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,140.25
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04411
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38228
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.36931
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,38.44
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.87
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,95.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14757
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17363
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05483
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9556
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95612
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92883
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Min),A,53.5
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,64.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,45.12
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,90.38
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.38
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,56.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.41
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.34
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.62
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.66
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.17
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.09
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,80.25
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,50.62
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,73.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,65.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,111.12
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,82.25
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,42.5
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,48.75
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91617
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98096
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98065
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,13.88
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.62
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,153.56
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01421
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49664
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.37902
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,39.31
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,132.19
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,77.62
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
