Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13685999999999998
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.20223
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01827
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94485
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97308
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91968
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Min),A,57.5
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,51.62
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,92.25
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,62.88
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.81
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.03
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.06
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.72
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.95
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,108.38
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,52.75
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,38.25
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,72.75
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,48.62
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,67.38
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,112.75
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,92.12
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,35.88
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,75.75
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,50.88
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94064
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98483
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.25
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.25
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-171.38
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05174
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28844000000000003
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.28176
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,126.75
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,37.5
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12550999999999998
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12758
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1021
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9527
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94696
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91714
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,70.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,66.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.12
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.61
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.61
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.78
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.84
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.48
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,85.88
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,42.5
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,76.5
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,56.12
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,59.5
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,92.62
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,38.25
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,65.75
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91437
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97086
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,14.75
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-128.31
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.25
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,142.19
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0154
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39562
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.19826
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,146.94
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,96.44
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13689
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14086
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11351
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95419
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95682
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94513
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Min),A,39.12
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.38
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.62
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.75
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,80.5
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.88
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.88
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.73
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.42
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.41
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.5
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.12
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.11
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,121.75
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,50.38
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,68.62
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,55.88
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,61.88
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,117.62
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,39.88
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,76.88
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,58.62
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93146
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97742
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97272
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,14.38
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-123.69
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.62
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,127.93
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01183
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38924
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.06325
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,59.62
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.62
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.31
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,81.56
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11363
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15705999999999998
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15984
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9042
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94501
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93201
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Min),A,51.25
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,80.38
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.62
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,63.88
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.62
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.5
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.59
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.53
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.14
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.12
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,165.5
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,49.75
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,75.88
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,60.5
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,113.62
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,79.62
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,40.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,94.5
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,56.25
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93512
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98196
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98758
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,13.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,37.31
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.31
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,57.81
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03365
