Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37288
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.006490000000000001
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,71.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-176.87
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,71.5
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12485999999999994
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17153
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18566
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91763
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95428
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9537
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Min),A,48.62
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,56.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,78.38
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.75
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.44
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.75
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.61
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.47
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,21.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,39.5
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,85.12
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,54.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,70.38
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,46.75
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,72.25
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,114.12
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,87.38
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,52.38
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,92.62
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,71.12
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9686
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98795
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99646
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,8.75
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.81
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.25
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0071
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45638
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.36135
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,43.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.63
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,111.19
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,71.06
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1342
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17028
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.03978
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92483
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96722
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93292
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Min),A,57.25
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.25
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,88.88
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.12
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,71.75
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.22
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.45
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.89
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.39
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.7
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,22.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,130.62
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,53.25
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,76.75
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,75.88
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,121.38
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,93.75
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,47.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,97.88
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,68.88
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97156
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98657
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99548
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,11.5
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-76.56
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.56
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,155.25
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00078
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49603
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.46944
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,73.75
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.06
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,129.25
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16378
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.21675
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03313
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94382
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98056
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94141
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Min),A,70.62
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,66.75
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,105.62
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.12
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,69.5
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.88
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.06
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.81
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.84
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.89
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.75
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.64
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,25.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,38.5
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,127.38
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,56.62
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,45.62
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,78.88
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,61.62
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,81.25
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,138.62
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,106.38
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,47.38
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,110.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,77.75
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97485
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98569
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99725
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,8.88
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,54.62
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,22.25
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,46.69
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.31
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01198
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45498
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.38253
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,55.5
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,38.13
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.81
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,75.82
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15868
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19542
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0031
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93603
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97784
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9386
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Min),A,65.5
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,72.88
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.12
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.38
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,102.5
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.88
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.14
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.73
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.11
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.73
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,25.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,143.38
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,54.5
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,85.12
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,60.75
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,72.12
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,129.38
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,102.88
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,50.25
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,104.88
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99423
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98123
