Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96805
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,14.25
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,156.5
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08379
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38714
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.42089
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.81
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,178.5
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,94.56
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13689
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16155
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00221
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93216
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97079
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93222
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Min),A,53.25
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,79.5
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.38
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.62
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.41
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.12
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.11
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.86
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,83.38
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,47.62
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,43.25
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,74.88
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,71.38
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,107.38
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,84.62
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,73.75
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,50.25
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98071
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97595
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94046
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Min),A,8.88
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Max),A,36.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,14.25
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,38.56
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,121.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08089
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25154
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14461
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,79.63
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-177.75
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,67.81
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11928
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12401
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13332
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92294
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94897
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93634
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Min),A,50.75
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.88
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,70.5
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.09
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.3
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.16
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.02
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.83
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,96.5
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,39.62
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,73.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,54.62
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,55.75
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,95.5
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,75.5
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94491
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97711
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94052
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Min),A,9.12
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,15.88
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-157.5
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,109.44
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01469
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2437
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.00868
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,153.31
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.12
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10353
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13021
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18209
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90457
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93249
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93381
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Min),A,45.5
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,69.5
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.5
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.62
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.45
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.03
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.3
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.12
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.09
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.12
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,73.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,38.38
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,51.25
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,88.5
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,65.12
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,60.12
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,48.12
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88861
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97748
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96942
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Min),A,9.88
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.13
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,113.44
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.007859999999999999
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19902
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0049
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Max),A,35.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-97.31
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.87
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.75
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10985
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11113
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19194
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91369
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90661
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93243
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Min),A,41.75
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.25
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.12
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.75
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.64
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.66
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,14.0
