Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,108.62
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,46.88
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,91.12
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,62.88
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,68.5
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,51.62
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86526
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98138
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96863
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Min),A,12.38
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,111.69
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.014819999999999996
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30144
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.18535
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Max),A,34.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,37.37
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-133.75
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,58.19
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13045
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13365
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13744
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93491
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9267
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92349
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Min),A,43.75
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.12
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,74.38
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.62
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.02
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.75
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.89
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.78
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.84
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.52
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,101.62
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,40.38
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,66.5
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,47.75
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,54.5
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,99.25
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,71.38
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,62.38
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,47.38
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8491200000000001
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9324
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97751
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Max),A,64.25
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-149.88
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.44
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,155.44
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00374
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26754
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1328
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,67.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.62
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.81
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,42.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09722
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15138
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14397
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8882700000000001
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93277
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90549
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Min),A,46.75
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,68.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.25
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.88
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.25
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.95
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,167.88
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,69.75
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,41.75
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,77.38
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,60.25
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,73.25
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88025
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9342
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99081
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,11.88
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,47.19
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.44
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.88
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01845
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26235
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.01988
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,34.06
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-117.19
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.44
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10488
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18413
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17647000000000002
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8886700000000001
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95383
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93765
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Min),A,51.12
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,78.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.88
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,67.12
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.62
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.94
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.64
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.78
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.84
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.73
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.39
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,80.38
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,43.75
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,87.25
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,66.12
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,41.5
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,82.88
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,59.12
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90091
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93548
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98666
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,168.62
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,117.25
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02486
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19228
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.29192
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,98.62
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.62
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,85.75
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13753
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16719
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.09294
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.953
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92447
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
