Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Min),A,57.75
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,75.38
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,79.38
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.88
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.42
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.05
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.3
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,74.62
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,79.38
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,50.75
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,45.5
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,89.12
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,65.38
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,75.12
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,53.88
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90738
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9346
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98947
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-53.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,137.81
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-173.69
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06563
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21709
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.53396
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-84.44
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-132.25
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.56
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13793
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14043
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00734
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95422
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95859
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8587899999999999
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Min),A,51.38
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Max),A,36.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,73.12
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,75.62
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.33
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.28
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.3
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.45
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.3
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,111.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,77.12
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,55.25
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,44.62
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,90.25
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,63.25
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,40.62
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93323
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9765
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98593
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,43.62
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,34.75
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,166.62
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05303
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3731
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.5657300000000001
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.38
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.56
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,114.88
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13840999999999998
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14916
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03005
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95303
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9592
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8376399999999999
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Min),A,54.88
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,68.12
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,78.62
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.12
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.78
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.42
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.56
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.64
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.92
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,78.88
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,47.75
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,38.88
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,75.38
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,55.25
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,59.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,101.38
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,80.25
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.75
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87341
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9722
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97418
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,28.69
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,152.06
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03075
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24395
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.43468
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,32.31
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-145.12
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,97.94
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13042
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12206
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05052
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94711
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91855
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8233600000000001
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Min),A,48.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.62
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,75.62
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.88
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.56
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.59
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.75
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,107.5
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,76.75
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,48.62
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,100.62
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,44.88
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.62
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.44
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8365100000000001
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97183
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9881
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-112.07
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.19
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,150.63
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00966
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3091
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.27068000000000003
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-102.5
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.88
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09764
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13414
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11379
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
