Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89599
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91629
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8557100000000001
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Min),A,54.88
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,78.62
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.05
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.09
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.83
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.77
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.97
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,52.75
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,99.5
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,65.12
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,58.62
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,40.12
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.19
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82504
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96887
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Min),A,12.12
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-97.44
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.81
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.63
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0143
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24956
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.05748
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Max),A,35.62
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.25
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-126.37
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,45.31
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0844
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1064
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1906
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88708
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87961
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88754
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.38
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.56
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.27
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.27
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.41
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.17
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,100.75
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,40.12
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,49.38
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,75.5
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.44
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89154
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96634
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98221
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Min),A,10.12
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-99.94
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,125.12
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00084
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2838
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.15535
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,46.31
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-112.87
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.38
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07619
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1238
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13872
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8707
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92416
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8796700000000001
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Min),A,44.62
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.14
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.09
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.11
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,80.5
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,53.38
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,51.5
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,81.75
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,62.75
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,61.38
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,39.5
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.62
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86215
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96344
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98068
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Min),A,12.62
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.38
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.69
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,132.63
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01656
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20351
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07048
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.87
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-150.75
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,69.5
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06487000000000001
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10094
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18981
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8268700000000001
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84808
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8378899999999999
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.5
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.36
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.2
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,242.33
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.11
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,107.25
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,39.25
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,45.25
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,75.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,57.25
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8429200000000001
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95908
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9852
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,59.19
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.19
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,65.13
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01912
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26473
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1473
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
