Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,48.62
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,175.87
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-145.69
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.56
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07335
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12650999999999998
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1595
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84503
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89044
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8385600000000001
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Min),A,43.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Max),A,28.75
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.75
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.03
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.39
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.22
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,129.12
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,53.5
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,82.25
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,61.38
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,66.88
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,40.62
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.19
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87579
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96725
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98816
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,12.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,17.75
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.5
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,119.62
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01216
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00856
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.03664
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,87.44
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.44
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,49.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10259
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08367000000000001
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22026
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94626
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81201
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89722
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Min),A,42.5
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,56.5
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.41
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.61
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.75
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,241.62
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.77
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,88.5
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,59.62
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,40.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,70.12
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,49.88
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,68.88
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91214
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97748
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96136
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Min),A,11.75
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Max),A,63.38
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,161.31
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.94
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,130.37
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01067
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19399
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.01421
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,167.81
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.44
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06749
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09874
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22713000000000005
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7983100000000001
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77496
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8461299999999999
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Min),A,37.75
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.42
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.36
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.62
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.98
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,155.25
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,39.12
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,77.62
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,54.12
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,65.5
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90912
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96808
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98309
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-129.44
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,38.81
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00584
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13103
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.027510000000000003
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.62
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,154.94
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,59.37
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06249
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10466
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23198
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.07
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.31
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7666
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79666
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84106
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.97
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.17
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.88
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.06
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.08
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,61.88
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,62.12
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,40.25
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83536
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93194
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95288
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Min),A,5.38
