Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-157.13
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.13
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,132.75
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00713
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00417
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.13075
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Max),A,48.88
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,57.5
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,150.56
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,42.88
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06261
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08327000000000001
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26021
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8327899999999999
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7763899999999999
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87897
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.88
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.02
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.25
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.06
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.2
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.23
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.56
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,128.5
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,58.12
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,64.75
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80761
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92612
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96265
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,35.69
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.06
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,62.06
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0092
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04311
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20439
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-105.87
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-112.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.13
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07042000000000001
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11327
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26989
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8473799999999999
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81595
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89712
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Min),A,46.38
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.69
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.06
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.98
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.11
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.8
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.11
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,96.88
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,66.12
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.88
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,65.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.94
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82876
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93451
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97458
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,46.56
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.63
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.5
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00758
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21059
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.06447
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.56
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.31
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07433
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14156
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16982
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.13
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84167
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86871
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8563200000000001
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Min),A,52.75
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,70.38
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.31
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.2
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.42
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.25
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.52
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.44
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,72.25
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,81.62
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,53.25
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82736
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93896
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94781
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.88
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-114.88
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,119.5
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01799
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17311
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.15703
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Max),A,41.88
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,57.44
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.69
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,77.38
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09584
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12221
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14031
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90979
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8964799999999999
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8467100000000001
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Min),A,44.75
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,56.62
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.83
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.67
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.8
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.22
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,107.25
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,25.62
