Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,61.5
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,77.62
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,54.62
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8401200000000001
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94232
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92279
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Max),A,80.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-166.44
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.25
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.31
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00969
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11138
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.12868
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Max),A,83.75
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-98.31
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,148.62
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.19
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06667000000000001
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10896
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23671
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8359
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8301700000000001
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8598299999999999
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,241.36
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.59
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,241.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.61
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.3
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.69
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,214.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,75.5
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,93.38
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,45.88
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,77.25
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8310200000000001
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92367
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94437
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.62
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.75
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,117.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0103
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04451
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.0605
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.88
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-157.13
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,93.38
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07921
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10118
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23485
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91269
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8497600000000001
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86731
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Min),A,37.25
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.25
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.19
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.55
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.28
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.77
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.36
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,118.12
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,44.25
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,58.12
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.75
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7965399999999999
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90808
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98447
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-135.37
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,33.25
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0069700000000000005
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03841
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.11586
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.56
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,103.19
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07506
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11257
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24749
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90097
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8546100000000001
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8856200000000001
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.31
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.17
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,241.41
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.33
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,83.5
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,63.62
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,44.62
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.13
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91336
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9198
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98477
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-90.5
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.19
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.94
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04402
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04585
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.10484
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-101.94
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.56
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.87
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0764
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09139
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24993
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8940100000000001
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7994399999999999
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87903
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Min),A,44.12
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
