Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.62
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.36
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.41
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,241.58
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.39
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,84.5
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,39.38
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,68.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.56
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92578
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96023
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99216
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.25
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-170.06
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-67.62
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02599
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07921
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.14214000000000002
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.75
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.87
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.69
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05937000000000001
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08968
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25109000000000004
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8760100000000001
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85119
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91977
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.5
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.5
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.59
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,242.72
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.59
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.44
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,242.45
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,80.25
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,63.12
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,68.38
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,59.62
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,46.38
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68911
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94263
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96747
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,12.75
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-83.87
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-69.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,61.87
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04079
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09413
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27507
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.56
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,43.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06007000000000001
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0945
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2885
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84524
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8523200000000001
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93527
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Min),A,40.75
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.12
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.72
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.42
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,242.55
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.36
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,241.52
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.34
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,118.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,56.12
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,60.62
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,67.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,50.12
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.94
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.56
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.25
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.56002
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94455
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9118
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,12.12
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-138.56
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,58.31
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01552
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02834
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24681
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.25
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.06
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05614
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08116
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27935
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81976
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80447
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92868
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Min),A,40.88
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.55
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.88
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.45
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.48
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.58
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.58
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,62.75
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,57.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,57.38
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-52.69
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.87
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7289100000000001
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91446
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93194
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Max),A,57.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.25
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.44
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,86.13
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.008440000000000001
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07512
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12316
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Max),A,61.5
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,127.44
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.69
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,59.25
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06041000000000001
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09554
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16216
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
