Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8231200000000001
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.841
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8153699999999999
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.38
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.19
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.34
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.05
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.47
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.25
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.44
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,151.12
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,54.38
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,63.38
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,63.25
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,27.5
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.75
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82937
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94107
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95834
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-116.25
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.44
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,98.81
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02983
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1834
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.00923
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.18
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-123.19
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,61.63
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03536
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12389
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19359
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.56
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67272
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8920899999999999
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89804
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Min),A,52.38
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.88
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.16
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.09
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.81
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.86
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,90.12
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,74.25
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,61.88
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.69
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.37
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.94
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77237
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93497
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97308
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,174.63
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.87
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,97.94
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02809
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15862
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04167
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,64.75
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,177.44
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.13
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02959
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11064
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18471
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6766
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91012
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88275
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.33
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.14
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.03
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.98
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.23
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.09
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,118.88
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,41.75
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,65.88
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,40.25
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,54.5
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.18
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8902
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95706
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96457
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,121.56
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01204
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18724
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02583
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,87.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.75
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04826
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12016
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1816
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72683
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9003
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90158
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Min),A,42.25
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.31
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.67
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.48
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.53
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.61
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,118.25
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,15.38
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,43.75
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,71.75
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,60.25
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88949
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91467
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96155
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,136.69
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.06
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,38.31
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0183
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10961
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25563
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
