Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,118.44
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,36.44
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04237
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11348
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26824000000000003
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.56
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.63
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66354
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90674
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9505
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Min),A,47.88
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.23
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.12
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.08
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.91
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,241.31
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,241.95
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,120.5
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,52.25
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,74.38
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,46.75
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.81
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8216200000000001
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97613
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,53.25
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.63
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.25
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,43.94
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01704
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17278
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.12694
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.19
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.31
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,43.5
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06392
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10677
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23272
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83615
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89361
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94513
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Min),A,38.62
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.38
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.98
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.92
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.77
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.11
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.86
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,137.88
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,60.75
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,72.75
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,51.88
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,65.5
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.06
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7370899999999999
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97754
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97436
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.5
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.69
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,52.44
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00218
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20095
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04305
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.69
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-134.56
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.69
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06801
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0959
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16535999999999998
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8759100000000001
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8836
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88608
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Min),A,58.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.12
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.62
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,72.25
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.83
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.81
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.56
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.81
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.73
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,118.25
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,77.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,89.75
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,54.38
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,79.12
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.06
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77148
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97958
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96921
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,12.75
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.06
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,45.81
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-143.44
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00041
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38396
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.40682
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-142.25
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,90.62
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08019
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14055
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01347
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81845
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80566
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Min),A,68.12
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,79.38
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.25
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.7
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,241.45
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,242.34
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.81
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,140.75
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,52.62
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,64.5
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,45.25
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,99.5
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.44
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90338
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96994
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96884
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,11.75
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,15.62
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
