Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-172.25
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,123.32
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00224
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3868
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.30837
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.38
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,154.44
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,98.75
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07726
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15029
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0518
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.56
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77185
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93445
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80752
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Min),A,65.38
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,81.5
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.7
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.77
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,241.59
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,242.45
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.19
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.89
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,160.88
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,50.75
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,63.5
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,45.25
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,99.75
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,69.62
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,59.62
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90811
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97134
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96115
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,10.75
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.62
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,130.87
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02248
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25606
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.03267
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.56
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,174.63
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,82.13
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04332
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10875
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20629
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63439
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84085
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8168
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,47.12
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.88
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.38
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.45
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,241.59
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,242.38
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,240.89
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.7
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,103.75
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,43.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,76.12
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,54.25
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,46.88
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80175
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96884
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.979
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,9.12
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,16.38
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-130.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,99.94
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02092
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16982
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.04527
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,143.88
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-125.5
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,82.5
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03578
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07817
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23272
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.94
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64083
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75741
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8086800000000001
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,241.95
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.84
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,242.61
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,240.91
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.73
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,59.12
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,14.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,37.25
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,63.38
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,41.75
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90222
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96884
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98343
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,9.38
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,53.62
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-168.81
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,73.94
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04619
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16716
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22438
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,54.38
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,159.5
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,165.5
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.75
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01759
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08628999999999999
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29476
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.13
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50353
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72772
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86261
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Min),A,43.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,241.92
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,242.73
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,241.89
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,242.58
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,240.95
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,241.59
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,143.62
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,13.5
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,37.75
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,68.12
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,43.25
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,28.5
