Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8488399999999999
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96631
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97247
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,17.12
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-66.38
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.93
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0565
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31368
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.16268
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,42.56
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-89.81
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.25
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0428
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13848
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2502
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5284399999999999
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91766
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92511
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Min),A,48.38
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.08
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,242.95
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,241.45
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.7
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,240.86
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.73
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,138.12
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,51.88
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,13.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,38.62
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,43.25
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,79.88
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,59.12
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,65.38
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.69
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70523
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98334
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96237
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Min),A,13.25
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Max),A,68.38
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-63.31
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.75
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,42.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07427
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35396
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29705
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,53.38
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,145.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.06
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04433
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12569
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29839
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.63
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61398
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91266
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94195
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Min),A,60.25
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.5
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.67
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,242.56
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,241.31
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.03
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,240.28
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,241.3
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,154.75
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,55.88
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,13.62
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,52.12
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,93.62
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,66.75
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,63.88
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,49.12
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.63
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74411
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98917
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98047
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Min),A,14.5
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,166.62
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,82.19
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05553
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45632
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12996
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,38.62
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,127.37
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,78.19
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.87
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06535
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13435999999999998
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15154
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.94
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79428
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92178
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86569
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Min),A,53.12
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,75.25
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.62
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,242.52
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,241.17
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,242.06
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,240.8
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,241.38
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,108.62
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,57.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,15.62
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,52.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,26.88
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,53.75
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,112.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,78.88
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,76.88
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,40.62
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.12
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8602299999999999
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98624
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97977
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Max),A,72.38
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.13
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.31
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,56.43
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04256
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42123
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.058579999999999986
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,45.06
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.88
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,72.19
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05107
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11519
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21041
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7882
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8794200000000001
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8981899999999999
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Min),A,44.12
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
