Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.34
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.53
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.69
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.31
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,240.33
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.28
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,191.75
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,56.62
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,14.38
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,71.5
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,47.5
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,121.25
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,76.88
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,84.12
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99011
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97113
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97852
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Min),A,10.12
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Max),A,99.25
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,14.12
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.88
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.06
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,30.13
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01024
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22029
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.16326
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,98.62
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,126.37
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-94.31
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.94
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03874
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10039
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26659
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68405
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8246100000000001
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86392
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Min),A,50.75
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.61
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.48
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,241.27
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.27
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,240.3
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.3
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,270.88
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,90.12
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,41.62
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,120.5
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,53.25
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,95.62
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80877
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96686
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96042
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.81
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,97.06
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02632
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32982
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02376
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,43.88
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.57
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,73.25
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03621
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12468
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20201
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.38
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58148
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84836
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80294
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Min),A,45.5
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,62.88
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.62
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.03
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,241.42
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.34
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,240.7
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,138.38
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,43.25
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,14.88
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,82.5
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,54.88
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,56.62
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79379
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95581
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96811
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Min),A,14.38
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Max),A,64.38
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-162.81
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,96.69
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01805
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38839
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.21038
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,54.5
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.12
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,147.44
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,64.56
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06621
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14382
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1331
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.31
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74478
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91592
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8435600000000001
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Min),A,52.88
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.88
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.42
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.44
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.03
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.88
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.28
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,158.62
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,46.12
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,15.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,80.25
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,48.38
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,94.12
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,62.62
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,43.75
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73825
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95819
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9248
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Min),A,9.5
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Max),A,69.62
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,136.31
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,29.94
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-169.44
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05907
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40087
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.00755
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,58.88
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.94
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,133.19
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,87.07
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04225
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16176
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19677
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
