Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.30724
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92862
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84631
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Min),A,54.38
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.45
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.41
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.89
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.22
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.16
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,188.12
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,57.62
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,11.75
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,62.5
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,45.12
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,102.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,65.25
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,57.25
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75061
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94833
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91101
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Min),A,12.38
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-87.94
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,95.25
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03832
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35811
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12728
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.5
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.18
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,72.62
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03944
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15264
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11943
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.87
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54665
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9462
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81607
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Min),A,64.5
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.19
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.22
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,241.84
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.83
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.81
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,44.5
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,119.62
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,62.12
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,14.88
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,57.38
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,102.88
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.88
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.43
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.25
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8773200000000001
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91705
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8353200000000001
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-165.62
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.38
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,49.62
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01265
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02684
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24675
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,171.19
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.06
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04768
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08217
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39907
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85364
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8806700000000001
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92819
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,246.42
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.86
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,247.16
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.8
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.12
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,81.88
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.25
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89551
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93228
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87335
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,137.75
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.44
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,49.44
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04091
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11882
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20571
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.75
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-135.13
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,43.69
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06957
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09456
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24993
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9002399999999999
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9187
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8824799999999999
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,75.5
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,78.62
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,67.25
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,240.02
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.92
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.11
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,246.8
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,239.23
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.59
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,85.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,78.75
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,86.25
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,70.88
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.25
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8559899999999999
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95349
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88861
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,25.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,165.06
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02779
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05367
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.04341
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
