Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,115.06
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-99.82
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.31
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05589
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07741
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33974
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8866299999999999
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87649
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90616
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.52
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,247.41
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,240.92
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.2
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,110.38
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,27.5
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,60.12
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8519
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8830899999999999
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-169.62
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,57.06
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01677
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06105
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.12654
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.5
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-88.81
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05815
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08232
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33135
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8709399999999999
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86572
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90478
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,241.3
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.88
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.06
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,246.83
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.98
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.66
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,45.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,39.5
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8794200000000001
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95499
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8760399999999999
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,57.69
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,47.5
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02306
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0963
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.02611
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,40.75
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,161.87
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.88
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05287000000000002
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08064
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28844000000000003
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598299999999999
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85962
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8784200000000001
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.05
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.14
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.45
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.38
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.56
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,111.62
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,53.38
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,41.12
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,65.12
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,42.75
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90713
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88446
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-80.63
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,155.87
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,90.69
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01195
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13735
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.0201
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Max),A,43.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.62
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,155.31
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,50.12
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.051320000000000005
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08425
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30187
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80545
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8322700000000001
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8691700000000001
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.53
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.83
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.34
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.7
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.31
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.66
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,120.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,41.12
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,69.25
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,44.88
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8911399999999999
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96921
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91192
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
