Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-80.63
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,90.88
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00011
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25466
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08827
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.5
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.5
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.75
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0551
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11537
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24416
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79837
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88974
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8700200000000001
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.86
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.69
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.69
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.78
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.89
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,63.5
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,41.75
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,43.62
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,66.88
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,54.62
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88092
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97034
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90796
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Max),A,28.75
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.69
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,120.56
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.024030000000000003
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20314
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14284000000000002
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.32
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,138.25
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07362
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11141
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21678000000000008
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89795
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8991399999999999
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8896799999999999
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.38
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.48
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.8
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.31
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.69
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,84.5
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,44.5
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,74.12
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,54.88
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89895
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94318
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88534
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Max),A,60.25
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-73.12
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,30.31
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,115.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01134
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20967
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.06126
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Max),A,59.88
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.75
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.69
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,71.12
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06114
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13097
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25286
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8756700000000001
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.927
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90271
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.55
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.88
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.23
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.33
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,245.62
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,159.25
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,69.75
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,72.5
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,55.38
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,55.38
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90887
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92697
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89392
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-77.12
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.19
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02086
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18639
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1577
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.62
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.56
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,67.12
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.049760000000000006
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11843
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21544
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8726799999999999
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92969
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8763700000000001
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.09
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.64
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,241.67
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.31
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,239.84
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.58
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,85.38
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,45.12
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,64.62
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,51.12
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
