Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90292
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93902
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93216
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Max),A,41.88
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,55.87
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.69
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,76.81
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.015580000000000004
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21871
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09996
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.38
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,158.81
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,45.12
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06569
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12029
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19765
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8696299999999999
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91803
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88251
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.5
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,241.7
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.97
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.16
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.69
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.33
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,113.75
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,47.38
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,74.88
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,56.75
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,58.38
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86908
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93301
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95575
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,134.37
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01463
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13848
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0432
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,153.63
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.19
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07805
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11269
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24736
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90774
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91171
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9151
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,71.88
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.8
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.67
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.59
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.39
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.64
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.39
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,67.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,63.75
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,40.75
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,45.62
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,83.88
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,61.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8703
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94339
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95343
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Min),A,9.12
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-60.87
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.88
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,117.38
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0089
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17906
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04631
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.31
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,67.38
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06859
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11858
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2412300000000001
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8813200000000001
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91815
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90817
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,75.5
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,79.12
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,81.62
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.61
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.41
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.42
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.05
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.61
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.11
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,87.75
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,78.5
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,47.38
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,90.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,55.75
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,89.38
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,45.75
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90091
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94376
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9555
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.5
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,36.06
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-160.31
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05165
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07552
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.27172
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,102.06
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-68.12
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,77.69
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0948
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09819
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16957
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95035
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90723
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89044
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.12
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.88
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.69
