Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.66
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.77
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.64
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,77.5
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,42.25
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,66.62
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,54.12
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,47.12
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,70.62
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,53.75
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,38.5
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,62.62
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,43.62
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88687
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94281
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97931
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Min),A,9.62
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-75.25
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.07
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,131.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01567
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20238
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.27327
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-92.75
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,120.69
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.63
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08638
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1288
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14678
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91135
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93845
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8864700000000001
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.08
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.03
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.41
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.36
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.39
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.42
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,106.62
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,42.88
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,79.62
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,59.75
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,44.5
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,66.5
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,46.62
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93741
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9447
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98355
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-157.44
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,84.13
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02895
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09664
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08009
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,119.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,46.56
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06175
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10716
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21868
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8414
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8872700000000001
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8592799999999999
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.52
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.92
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.45
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.98
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,83.75
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,49.88
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,62.12
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,42.75
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,46.38
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9411
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9613
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9744
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-50.5
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.19
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,125.44
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00374
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20827
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12477
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-91.56
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-135.13
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,79.31
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05907
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13057
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19982
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8640100000000001
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9281
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88266
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.3
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.48
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.61
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.05
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.84
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,113.12
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,48.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,71.75
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,65.75
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,46.75
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96429
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96152
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94781
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,79.63
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.12
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,123.12
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02635
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20397
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20638
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.62
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,81.37
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.75
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06636
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12639
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16881
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
