Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8649600000000001
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92392
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8618399999999999
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.83
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.33
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.41
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.41
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.5
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,82.62
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,46.12
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,65.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,54.75
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,23.25
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85162
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95721
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94192
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-102.37
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.37
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,77.81
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02022
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28746
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.21627
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Max),A,40.88
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,135.81
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,161.87
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07979
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16252
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14199
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8882399999999999
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95563
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90985
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Min),A,44.5
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.5
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,83.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.38
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,68.38
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.23
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.14
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.19
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.5
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.47
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.69
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,112.25
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,68.88
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,37.25
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,46.25
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,92.38
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,64.75
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,77.12
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.63
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90481
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95447
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95306
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-126.56
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,153.63
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0414
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10262
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.28441
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,58.63
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.56
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.06
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08806
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12578
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14662
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93973
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94052
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8998700000000001
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,69.75
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,78.75
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.81
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.25
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.67
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.52
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.95
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,77.88
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,74.62
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,49.75
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,46.62
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,89.5
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,55.75
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,69.25
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,46.75
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95428
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97223
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97104
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-66.56
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,53.81
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,146.94
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.030410000000000006
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27358000000000005
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.36233
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,66.5
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,176.06
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,77.75
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0883
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14165
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.10417
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93219
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95373
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88177
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.12
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.88
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.66
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.88
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.83
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.05
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.22
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.56
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,124.88
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,56.25
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,96.75
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,71.38
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,45.62
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85309
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96951
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97815
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,12.62
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,143.94
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,107.5
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0269
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1368
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23729
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-73.5
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.81
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
