Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.5
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08027999999999999
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11424
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15825
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94134
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92087
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8744799999999999
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,70.12
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,81.25
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.38
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.81
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.48
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.25
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.8
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.39
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.89
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,75.5
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,34.75
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,76.12
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,50.12
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,99.38
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,57.75
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,75.25
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,28.31
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92999
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97879
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95981
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Max),A,63.75
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,14.12
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,156.81
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03758
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28298
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.34148
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Max),A,66.38
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,44.44
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-149.88
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,85.87
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10726
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13524
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08775
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95386
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92627
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8806700000000001
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Min),A,44.38
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,71.88
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.25
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.83
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.17
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.5
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.41
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.56
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,170.38
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,73.62
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,51.62
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,56.5
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,96.62
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,71.25
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,83.25
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,39.62
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8991100000000001
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95831
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,10.12
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-135.44
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,25.25
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,137.94
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0327
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22823
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.26015
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,43.75
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.19
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.44
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,43.94
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09496
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13237000000000002
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13457
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93265
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90796
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88605
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,43.62
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.12
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.62
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.61
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.66
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.97
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.16
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.28
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.2
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,113.38
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,70.75
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,51.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,82.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,63.12
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,52.38
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,25.31
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86954
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96185
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96258
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,74.88
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,131.06
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02541
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29055
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.26821
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,38.62
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.44
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-148.88
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.69
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09221
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15154
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12746
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91412
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93188
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8997200000000001
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,47.62
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,66.62
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,81.5
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.88
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,61.62
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.62
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.41
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.22
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.73
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.64
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.91
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,106.62
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,72.38
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,60.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,92.62
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,65.25
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,68.5
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.38
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8776200000000001
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95944
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96631
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-126.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.06
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.0
