Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02712
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3059
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.19429
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,48.12
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-124.94
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,81.19
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10109
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16301
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90927
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93124
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91006
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Min),A,44.12
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.88
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.12
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.95
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.06
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.5
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.3
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.75
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.64
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,82.75
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,56.88
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,55.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,76.75
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,37.62
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,59.12
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,43.25
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.44
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8775299999999999
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96301
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96402
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-89.13
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.25
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,99.25
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0555
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27346
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22499
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Max),A,41.88
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.75
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,144.5
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,59.56
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10603
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15889
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12349
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92535
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93957
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91269
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Min),A,47.75
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,74.75
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.38
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.88
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.88
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.75
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.27
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.38
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.52
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,115.25
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,81.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,48.12
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,52.75
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,86.12
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,67.62
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,80.62
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,30.75
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8510700000000001
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96112
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99039
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,12.75
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.43
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.87
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,88.75
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0555
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17717
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.38109
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,88.19
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.31
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,61.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14586
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14787999999999998
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07558
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96176
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95001
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92816
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Min),A,43.5
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,96.62
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,90.25
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,62.62
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.27
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.95
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.8
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,239.98
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.61
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,84.12
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,50.62
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,101.75
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,64.62
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,54.5
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,108.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,71.12
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,43.5
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,76.25
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,55.25
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,28.25
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85406
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94382
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99091
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Min),A,9.75
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,12.25
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,38.25
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,124.56
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-144.62
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03468
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28777
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.38265
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.5
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,104.43
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1281
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17598
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06569
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93548
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95447
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90399
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Min),A,54.12
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,73.12
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.38
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,85.5
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.53
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.69
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.06
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.03
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.11
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.88
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,86.62
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,78.38
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,52.38
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,55.5
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,96.5
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,70.88
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,40.88
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,63.12
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,27.12
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
