Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85715
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96457
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97314
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Max),A,52.38
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.25
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,27.88
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,169.75
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.063
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2011
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.37371
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Max),A,53.38
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.25
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,135.94
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.94
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14617
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15966
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08434
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96274
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95792
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93359
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Min),A,49.25
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,74.88
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.12
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,77.25
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.38
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.78
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.36
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.52
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.81
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.64
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.88
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,137.38
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,45.5
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,80.38
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,62.62
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,57.75
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,94.5
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,71.75
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,81.38
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,53.62
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,26.31
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86545
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96905
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95227
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Max),A,34.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.38
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.5
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,51.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,172.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08611
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07411000000000001
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23079
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,156.31
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,71.88
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1415
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12485999999999994
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1473
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96173
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93863
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9498
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Min),A,45.12
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,101.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.12
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,81.88
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,91.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.62
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.3
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.66
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.88
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.86
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,84.25
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,45.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,106.5
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,50.88
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,90.75
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,96.25
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,51.38
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88794
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98822
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94662
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.25
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,120.81
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.005229999999999999
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30727
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.16539
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.69
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,68.62
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11992
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16197
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24846
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91482
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95383
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9704
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Min),A,57.62
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,84.88
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.38
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,86.25
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.22
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.75
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,240.98
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.06
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.31
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.16
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,31.25
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,115.88
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,47.62
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,65.62
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,47.25
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,58.62
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,118.25
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,82.62
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,44.88
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,95.88
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,67.25
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.81
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93347
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98831
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95468
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-122.94
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.5
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,81.75
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0356
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43835
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10201
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.31
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,175.31
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,71.44
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12688
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19536
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12673
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93133
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97308
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9632
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Min),A,57.75
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,95.5
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.75
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,86.88
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.88
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.33
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.42
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.38
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.55
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.55
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.94
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
