Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,22.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,75.5
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,50.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,73.62
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,64.38
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,130.62
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,93.62
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,94.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,61.62
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96374
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97852
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9779
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-159.31
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.5
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,72.88
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07304
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29729
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20165
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.94
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,176.06
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,65.75
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1274
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18267
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08965
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93234
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9642
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94128
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Min),A,66.25
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Max),A,36.12
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,77.62
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,102.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.38
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,77.62
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,240.69
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.11
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.42
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.42
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.91
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,153.12
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,100.62
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,46.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,116.25
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,76.75
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,85.12
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,53.38
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94553
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97781
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98294
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.56
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,76.12
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-159.5
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08742
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06532
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.05586
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,179.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,125.62
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15730999999999998
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13225
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2058
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96161
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95242
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97098
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,46.62
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,82.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,73.75
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,87.5
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.25
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.2
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.45
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.55
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.56
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.92
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.7
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,82.75
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,53.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,94.88
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,52.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,86.75
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,68.38
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,53.25
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,95.62
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,71.75
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98639
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97122
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98035
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.07
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,126.75
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.75
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11901
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14299
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07778
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.75
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.44
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18029
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15966
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1595
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96667
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96301
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97156
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Min),A,61.12
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,89.12
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,91.62
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.88
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,115.12
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.62
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.48
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.69
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.86
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.16
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.89
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.22
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,101.38
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,63.88
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,104.88
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,81.25
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,51.88
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,109.38
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,76.88
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,54.12
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,123.25
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,77.25
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9903
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93771
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96277
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.69
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,48.94
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-165.12
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15367
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17379
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.2397
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,50.62
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.25
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1834
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16847
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08916
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96759
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96606
