Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95361
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Min),A,46.38
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.38
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,98.5
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.88
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,92.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.38
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,90.25
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.75
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.64
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.34
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.86
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.83
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.22
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,123.88
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,57.62
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,117.38
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,81.25
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,55.38
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,99.88
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,75.25
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,36.75
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,97.5
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,67.25
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98468
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93829
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95193
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,55.31
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,176.5
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11153
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21508
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.28865
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Max),A,77.12
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.88
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,109.5
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12580999999999998
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16957
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07536
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93448
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95764
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93237
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Min),A,44.12
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Max),A,34.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,48.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,76.75
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.62
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,68.38
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,238.33
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.95
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.97
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.34
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.55
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,193.62
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,46.88
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,85.25
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,59.38
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,56.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,90.38
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,67.75
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,87.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,49.38
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.87
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9805
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93118
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99011
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.56
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,100.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08498
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1404
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.01729
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.31
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,78.5
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12575
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15425
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19359
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91464
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93787
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94812
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Min),A,47.12
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,77.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,74.75
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.12
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,238.89
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.53
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.86
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.7
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.44
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.17
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,30.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,90.12
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,37.12
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,80.38
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,56.88
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,48.38
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,84.75
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,60.88
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,88.5
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94464
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93518
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94903
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-66.94
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.06
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,83.06
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01634
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24819
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.02553
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,61.81
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,172.12
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.75
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10255999999999996
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16927
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19539
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86908
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94952
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9429
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Min),A,47.88
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.62
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.62
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,70.25
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.34
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.55
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.5
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.45
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.94
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.92
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,69.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,41.5
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,56.5
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,51.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,82.5
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,62.25
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,37.75
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,76.88
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,55.62
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8794200000000001
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93732
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90341
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Min),A,2.5
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-170.31
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,79.63
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02382
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3669
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11653
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,171.12
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.56
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10884
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19274
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13219
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
