Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8981299999999999
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96793
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93433
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Min),A,60.5
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.62
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,88.62
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.88
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,76.75
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.66
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.14
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.38
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.34
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.62
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.72
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,78.62
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,42.75
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,55.88
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,96.12
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,72.75
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,82.5
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,53.12
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8611700000000001
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9223
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93213
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,157.81
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,122.94
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0323
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23162
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14043
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.38
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-178.63
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,79.19
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12775999999999998
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1603
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14003
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92987
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9527
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92966
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Min),A,47.75
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,73.62
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.5
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,72.5
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.38
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,72.62
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.25
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.12
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.03
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.8
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.41
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.98
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.55
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,88.12
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,77.75
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,49.25
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,80.25
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,65.62
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,86.88
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,53.38
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.63
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91525
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94122
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9267
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.37
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,57.13
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,163.56
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09648
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11791
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.30651
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,36.5
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-157.13
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,72.56
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13228
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12624000000000002
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0807
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94437
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94076
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90469
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Min),A,42.12
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,63.62
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.06
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.48
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.66
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.06
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.83
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.33
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,76.88
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,41.25
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,80.38
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,56.75
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,47.88
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,72.38
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,57.12
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93793
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97269
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94073
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-88.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,155.25
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05052
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25832
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23116
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.12
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.44
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,86.94
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12609
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15395
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.10042
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Max),A,6.38
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93231
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94736
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92679
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Min),A,50.75
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,64.75
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,71.62
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.62
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,239.89
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.16
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.75
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.33
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.94
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,66.38
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,71.25
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,50.25
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,50.62
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,92.88
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,69.75
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,63.5
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,42.75
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.31
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96484
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97278
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9321
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,38.75
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,39.07
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,133.19
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08992
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2556
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.38482
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
