Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.44
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.56
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,75.44
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15273
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14931
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0244
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95645
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96161
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91968
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Min),A,51.62
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,77.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,81.38
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.62
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.89
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.27
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.33
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.11
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.95
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,84.12
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,40.25
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,43.25
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,81.25
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,61.75
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,52.25
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,101.25
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,74.12
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95181
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97436
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Max),A,65.62
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,39.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-177.56
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10097
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17787
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.5171100000000001
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Max),A,67.88
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.44
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-149.44
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,131.31
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16616
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12525999999999998
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03273
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96643
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9483
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88339
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Min),A,57.62
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,91.62
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.62
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,69.12
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.97
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.5
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.06
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,240.27
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.45
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,175.38
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,42.62
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,36.88
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,98.62
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,68.75
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,50.38
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,88.25
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,69.12
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,72.38
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,28.31
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95874
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93371
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96933
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Max),A,26.5
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-135.63
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.44
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10167
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11904
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.30019
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,47.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,178.63
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.88
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15016
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15285
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07271
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94089
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94202
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91431
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Min),A,57.62
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,74.88
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,91.62
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.3
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.8
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.81
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.05
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.22
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.59
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,84.12
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,41.75
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,93.75
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,64.38
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,45.12
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,107.75
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,64.62
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,70.75
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,48.75
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.31
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89471
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92093
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98413
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.62
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.37
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.44
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07146
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06542
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25774
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,164.12
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.81
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11009
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13494
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11342
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90417
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92047
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88031
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Min),A,43.88
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.62
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,71.38
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,64.5
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.52
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.05
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.64
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.5
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.23
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,96.75
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,77.5
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,40.25
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,78.88
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,52.75
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,69.88
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,43.12
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.06
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95438
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93112
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97067
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Max),A,25.5
