Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,69.38
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-147.69
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11754
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00987
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.37258
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.44
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,117.38
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,77.81
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13362000000000002
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08959
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07207000000000001
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94604
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8865
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8800899999999999
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Min),A,51.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Max),A,36.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,97.5
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,77.75
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,65.12
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,240.98
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.86
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.42
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.98
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.78
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,68.25
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,39.25
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,113.38
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,62.38
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,85.38
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,47.12
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,70.5
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,35.62
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.69
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90146
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93124
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95261
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-148.5
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,166.12
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-153.81
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03459
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02373
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.03114
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-106.06
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,172.44
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.13
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08012999999999999
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09957
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21709
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89169
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86319
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91077
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.69
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.42
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.42
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.86
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.81
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,128.62
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,67.88
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,69.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,83.62
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8841200000000001
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95526
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97531
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.75
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.81
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,55.25
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0056
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0829
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.09837
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,76.81
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-145.25
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.06
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0612
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.097
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2361
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83572
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8539399999999999
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90857
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.56
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.56
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,242.94
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.03
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.36
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.41
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,104.88
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,61.25
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,44.38
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8598899999999999
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94241
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96616
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.13
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.62
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,40.75
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01555
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16228
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.01936
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,94.19
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-135.87
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,40.25
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08479
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13423
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18398
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8393799999999999
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8979799999999999
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90546
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Min),A,51.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Max),A,32.5
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,72.5
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.88
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.41
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.77
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.16
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,99.62
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,53.25
