Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,81.25
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,51.38
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,40.25
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89523
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94897
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9574
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Max),A,45.75
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.06
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,90.44
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,103.81
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07155
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18352
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.21474
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,35.31
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,164.5
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,72.81
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09938
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13854
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11873
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87649
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92593
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91012
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Min),A,50.5
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,66.12
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,90.12
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.25
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,69.75
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.41
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.95
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,241.7
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.52
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.16
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,241.88
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,125.25
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,69.12
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,34.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,100.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,55.12
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,74.88
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.56
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8644700000000001
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93845
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95492
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Max),A,59.38
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,6.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,136.63
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.19
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02303
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27016
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.057329999999999985
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Max),A,60.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.88
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08528
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16924
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14598
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82876
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93835
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92612
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Min),A,60.75
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,82.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.88
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.38
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.22
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.78
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,158.38
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,76.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,91.38
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,66.25
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,43.75
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.37
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92743
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93027
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95285
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Max),A,77.88
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.06
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,125.12
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-164.81
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02364
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22448
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22216
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Max),A,82.12
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,116.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.62
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.56
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08031
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13109
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11183
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82626
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92239
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8558600000000001
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Min),A,46.38
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,62.12
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.97
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.45
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.42
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.75
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,241.03
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.69
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,210.38
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,66.62
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,37.25
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,88.88
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,78.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.87
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91095
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92114
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95154
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Max),A,68.38
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-179.63
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.25
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,118.69
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04067
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18566
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.17272
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Max),A,71.75
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,140.44
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.75
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05632
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13375
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12975
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.44
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77371
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92267
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8418200000000001
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Min),A,41.12
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Max),A,30.5
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.12
