Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,64.75
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.42
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.53
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.41
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.23
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.41
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,178.88
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,74.38
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,35.88
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,79.62
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,49.75
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,70.5
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.38
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8957799999999999
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93188
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98853
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,13.75
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-54.25
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.38
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.016130000000000002
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3615
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.40365
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.63
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.81
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.81
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09853
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19139
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,5e-05
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85251
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95459
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82937
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Min),A,82.5
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Max),A,44.88
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,99.88
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.28
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.02
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.31
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.42
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.2
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.08
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,90.75
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,46.12
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,54.62
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,109.38
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,72.5
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,41.12
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.63
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.06
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86126
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91019
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95422
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Max),A,78.62
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.63
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.94
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,75.32
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04488
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31688
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.37484
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Max),A,82.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,99.62
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,145.62
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,45.56
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10689
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17272
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.01878
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90045
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95669
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8435
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Min),A,65.62
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,84.5
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.88
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.03
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.14
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.3
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.12
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.58
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,215.88
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,41.88
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,77.12
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,51.25
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,100.5
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.12
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,69.25
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,33.75
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85635
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90494
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92981
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Max),A,44.88
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,132.44
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03569
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25359
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.33547
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Max),A,45.75
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,63.31
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-96.31
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,92.81
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08937
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14372
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05315
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8902899999999999
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94104
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8533299999999999
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Min),A,51.88
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,73.75
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,86.12
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.88
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.02
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.09
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,241.27
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.16
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,240.2
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,137.12
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,76.62
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,37.88
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,93.12
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,56.38
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,66.5
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8867200000000001
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92578
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92578
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Max),A,52.38
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-165.25
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,143.31
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01875
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25509
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.2972
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,39.19
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,163.19
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,43.69
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07637000000000001
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13658
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.08152999999999999
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
