Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8669399999999999
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9331
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83429
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Min),A,42.12
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Max),A,30.38
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.12
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.81
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.81
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.39
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,241.05
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.09
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,142.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,60.38
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,37.38
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,73.62
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,54.38
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,26.5
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92969
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92667
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92944
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Max),A,37.5
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-61.69
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,135.07
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.042710000000000005
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15581
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13036
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.94
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-178.37
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,106.94
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06069
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13317
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13201
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7540600000000001
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9249
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8486
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,61.5
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.58
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.16
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.25
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.89
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,241.84
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,98.88
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,66.12
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,40.75
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,69.88
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,56.12
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.69
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96292
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9089
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93271
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-153.13
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-172.94
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11644000000000004
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07677
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.26207
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-76.12
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,83.81
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,104.63
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1039
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14199
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0996
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91763
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95215
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92041
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Min),A,51.75
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,83.12
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,81.88
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.88
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,69.62
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,240.27
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.08
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.69
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.64
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,239.44
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.16
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,98.62
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,92.75
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,52.62
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,41.5
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,88.88
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,54.25
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,28.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,73.62
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.37
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90439
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90094
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93884
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Max),A,82.25
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,6.25
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,135.57
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.69
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,86.63
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00993
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25881
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14818
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Max),A,84.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.12
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-105.5
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-178.94
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,70.56
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04869
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16660999999999998
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.10884
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.44
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66992
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95312
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90268
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Min),A,57.38
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.75
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.55
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.88
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,241.2
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.53
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,240.48
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,241.34
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,217.75
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,41.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,79.12
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,38.12
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,87.38
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,54.88
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,78.25
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93057
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90445
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92862
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Max),A,62.38
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-175.56
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.38
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,117.62
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01714
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07893
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13051
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Max),A,60.75
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
