Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.38
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-98.56
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,74.12
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05614
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1129
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15489
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8175
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8962100000000001
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88403
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Min),A,38.25
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,71.38
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,67.25
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,63.88
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.97
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.62
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,241.91
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.81
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.88
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.3
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,150.75
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,73.38
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,72.25
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,40.25
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,68.62
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7702600000000001
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92029
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94522
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.75
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.19
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-167.5
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03627
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00154
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22121
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-111.63
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,48.88
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07115
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09178
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13552
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90906
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8669399999999999
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8600399999999999
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Min),A,33.75
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.75
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,57.12
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.77
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.12
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.89
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.42
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,239.58
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.02
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,76.5
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,62.88
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,64.75
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,46.5
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.19
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70105
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89871
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9097
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-144.31
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.94
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,170.12
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00499
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0707
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.01057
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.31
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.94
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04549
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10167
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19927
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77575
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8165600000000001
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8715799999999999
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Min),A,41.12
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.38
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,241.19
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.3
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,241.38
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.55
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,240.06
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.2
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,70.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,48.38
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,62.75
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.69
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.18
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.59445
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89389
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93954
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.62
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-133.13
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.75
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0016300000000000002
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06249
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.08753999999999999
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,113.25
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-125.19
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05324
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09642
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23388
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.5
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84021
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86426
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91299
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,61.38
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,70.5
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.56
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.39
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.94
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.61
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.3
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.16
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,92.62
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,57.25
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,66.25
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,75.88
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.63
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7078800000000001
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9382
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97195
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
