Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.69
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,23.25
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,140.5
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00124
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17101
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1357
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.69
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.44
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,65.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07173
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12084
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1498
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88174
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92715
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9068
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Min),A,36.25
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,56.62
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.94
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.92
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.22
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.97
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,52.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,43.25
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,61.38
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,64.12
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.06
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84808
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91806
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92221
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-138.94
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.94
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,99.5
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01888
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13701
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13155
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Max),A,51.62
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.44
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-143.5
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,46.44
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09459
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12966
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14168
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9386
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95294
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93915
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Min),A,47.25
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,80.62
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,82.5
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.38
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,88.25
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.98
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.64
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.23
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.17
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,132.38
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,82.88
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,38.38
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,89.38
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,96.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8441700000000001
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92404
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94162
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,9.25
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-172.06
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,63.37
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-167.69
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00639
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27468000000000004
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.34878000000000003
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,78.56
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-134.81
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,98.5
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0869
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15612
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06026
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8906799999999999
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95477
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86761
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Min),A,65.12
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,81.12
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.16
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.2
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.41
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.73
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.11
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,132.75
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,40.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,94.62
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,57.62
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.19
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.06
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72338
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91583
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91583
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-153.25
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,125.62
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.008620000000000001
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36587
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.46715
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Max),A,46.12
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,46.25
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.94
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,98.56
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08681
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16133
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.008320000000000001
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8742700000000001
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96274
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8489399999999999
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Min),A,62.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.38
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,83.75
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.88
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.73
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.78
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.03
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.84
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.91
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,126.88
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,44.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,72.88
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,34.38
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,40.38
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,91.62
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,61.12
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,26.12
