Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.88
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7280800000000001
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90906
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95062
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,10.88
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-121.81
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,50.88
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-156.94
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00472
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17864000000000002
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.29247
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Max),A,36.75
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,140.88
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,90.44
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05931
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11562
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11049
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8519899999999999
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89841
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82876
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Min),A,45.38
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,63.25
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.73
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.66
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.02
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.2
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.95
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,102.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,71.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,44.88
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,52.75
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.81
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76303
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93802
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9747
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Max),A,56.12
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,12.75
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-130.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,154.56
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.023180000000000003
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04784
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.21434
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Max),A,58.25
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.87
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.75
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,71.38
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0746
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07845
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14379
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91644
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7973600000000001
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8387700000000001
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Min),A,49.5
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,72.88
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,74.25
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.12
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.48
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.17
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.16
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.91
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.75
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,147.12
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,74.38
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,41.25
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,82.62
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,76.5
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.44
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79477
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9107
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9588
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Max),A,58.38
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-165.06
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.62
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-165.38
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01509
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10665
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.11608
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Max),A,60.5
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.75
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,41.69
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.63
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03438
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08763
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25811
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66845
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80865
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8649
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.14
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.41
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.56
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.61
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.61
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.17
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,154.38
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,11.75
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,56.88
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,60.75
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,55.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8313
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91873
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96597
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.43
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,38.87
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03804
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15563
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25127
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.06
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.69
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.94
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00893
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09618
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29506
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.57
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.28753
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7767
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8306899999999999
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Min),A,51.38
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.75
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
