Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.2
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.25
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.36
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.47
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.23
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,117.75
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,11.38
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,41.75
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,17.5
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,71.5
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83847
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93249
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97162
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Max),A,53.75
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,179.25
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.5
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.06
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02425
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26406
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07619
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-74.06
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,148.44
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.69
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04704
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15492
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17876
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-97.88
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6246
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92154
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8266600000000001
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Min),A,51.88
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.62
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.75
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.8
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.91
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.81
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,144.38
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,42.12
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,13.88
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,63.88
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,37.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,81.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,71.62
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8528700000000001
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91705
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94858
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-90.31
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,175.63
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00533
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05177
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.14623
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.5
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.44
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,77.44
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02904
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10188
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26519000000000004
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48943
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7662899999999999
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79068
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Min),A,45.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,56.25
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.67
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.45
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.83
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,123.5
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,61.38
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,63.5
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,45.38
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83349
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95572
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94974
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Max),A,57.12
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.93
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-155.25
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-94.5
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02275
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0992
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35702
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Max),A,60.38
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.81
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,179.56
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0052
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08766
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32683
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Max),A,18.75
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.31
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38869
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8153
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8867200000000001
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Min),A,43.88
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.41
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.02
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.19
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.41
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.72
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.75
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,154.75
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,12.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,57.5
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,68.25
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84231
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97467
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88986
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Max),A,65.5
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,11.38
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-115.88
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.19
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.06
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0244
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14986
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28286
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Max),A,67.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,134.13
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-100.69
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,43.12
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.01283
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07088
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30379
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
