Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-102.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25963
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79855
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8370299999999999
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Min),A,45.12
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.77
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.97
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.09
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.88
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.67
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,171.75
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,11.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,57.5
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,71.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7427
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8625799999999999
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,32.56
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,51.62
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01921
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23488
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.04961
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.88
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.94
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.69
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00026000000000000003
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10277
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21508
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.43
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25551
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8924200000000001
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8401799999999999
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,87.62
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,68.75
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.81
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.95
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,242.77
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.23
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.92
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.91
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,91.75
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,35.12
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,9.88
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,29.88
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,95.62
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,43.25
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,71.38
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81234
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98227
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90301
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Max),A,28.75
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,136.13
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-162.44
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00713
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2686
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08809
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,52.12
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-103.75
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.25
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02443
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11696
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17507
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.609
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91119
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8345299999999999
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Min),A,42.5
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Max),A,25.88
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.12
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.52
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.92
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.33
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.72
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,74.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,12.25
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,78.88
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,52.62
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,37.12
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.94
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81476
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97964
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91345
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Max),A,50.25
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,11.88
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-53.06
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,101.94
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0197
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28612
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.03053
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Max),A,50.25
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-120.31
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,173.25
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.75
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01283
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12499
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18795
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.62
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.34997
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90246
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8330700000000001
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Min),A,55.5
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,82.38
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,65.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.73
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.83
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.94
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.88
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.62
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,132.62
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,12.12
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,50.25
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,15.38
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,94.88
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,50.88
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,67.88
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81061
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96542
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89126
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,157.31
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,93.5
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03749
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29027
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.09981
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
