Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,161.44
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.19
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0107
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1364
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23482
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.01848
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8966
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86111
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Min),A,49.38
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,60.38
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.72
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.95
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.7
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.97
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.78
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,92.25
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,11.88
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,32.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,16.38
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,34.25
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,77.62
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,57.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81006
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92755
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8889100000000001
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,6.75
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-80.93
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.94
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,82.87
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.014180000000000003
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31402
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1115
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,45.19
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,159.5
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01729
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14265999999999998
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16838
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.75
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12694
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92471
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8383200000000001
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,60.38
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.69
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.98
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.78
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.09
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.67
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.78
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,117.25
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,12.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,38.38
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,72.62
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7712100000000001
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93973
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8637100000000001
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-170.12
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,90.31
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00581
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4673100000000001
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.32656
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,122.88
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.19
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,63.63
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05727
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.1863
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.04982
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-129.87
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55581
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96948
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86798
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,75.88
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,47.62
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,120.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,69.75
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.62
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.38
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.11
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.47
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.28
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.17
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,17.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,116.38
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,56.38
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,11.62
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,53.25
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,43.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,134.62
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,70.12
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,72.12
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.25
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71026
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96664
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82965
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,5.25
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-88.5
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,113.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0117
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41857
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23479
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,52.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.38
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,140.31
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,103.19
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04149
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15705999999999998
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.10637
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.5
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61273
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95706
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8770399999999999
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,78.62
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,39.5
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,88.25
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.53
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.56
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.16
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.38
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.31
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.23
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,129.75
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,50.25
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,11.88
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,105.38
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,64.38
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.44
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.69
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.06
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.621
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94681
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85226
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,44.5
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.75
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
