Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-133.25
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.37
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,128.25
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00926
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30529
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.24486
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.81
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,145.38
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,84.5
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03975
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12425
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13704000000000002
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71737
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93179
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87198
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,57.5
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,67.38
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.33
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.28
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.25
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.27
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.05
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.98
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,119.88
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,12.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,76.62
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,49.88
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.63
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.63757
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94397
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88534
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,45.62
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.62
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,2.62
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,161.5
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,109.31
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02998
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3301
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07668
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,47.88
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,124.44
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,69.44
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02577
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14504
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18538
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38997
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92981
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86462
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,57.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.62
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,66.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.23
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.2
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.66
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.7
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.45
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,128.62
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,46.38
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,12.12
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,15.38
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,31.5
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,83.5
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,52.38
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.06
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64059
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93722
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91119
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,75.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,8.62
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.75
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-152.13
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,115.81
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02492
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25051
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0157
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,77.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-107.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,179.87
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,73.31
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01842
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13188
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20708
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.56
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.3005
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91162
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83429
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,61.12
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.12
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.61
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.83
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.52
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.61
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.64
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.7
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,197.75
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,11.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,68.5
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,16.25
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,85.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,49.12
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-51.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7426699999999999
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95203
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94159
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-94.44
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,94.25
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00908
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22884
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09654
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,20.25
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,90.75
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,166.5
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,63.75
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03819
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12819
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17916
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.25
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7362
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93783
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90539
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,47.62
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.25
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,75.88
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,63.38
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.52
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.3
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.92
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.02
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.83
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,76.12
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,37.62
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,11.5
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,38.62
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,82.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,51.75
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,79.12
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.44
