Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77578
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94321
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93811
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-91.38
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,103.69
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01317
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27169
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.07301
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,22.88
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,66.56
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.31
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,67.94
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03758
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14611
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17684
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.13
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5754
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94342
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90369
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Min),A,72.5
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,80.5
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.06
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.97
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.97
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.72
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.62
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,96.75
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,44.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,13.25
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,46.62
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,38.5
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,92.12
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,55.5
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.19
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76422
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95975
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95755
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,5.62
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,54.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,11.75
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-130.63
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,111.31
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05846000000000001
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.51189
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.15675999999999998
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.38
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.25
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,87.37
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02348
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19744
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14089000000000002
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-82.31
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.25664000000000003
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95737
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86654
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Min),A,81.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,81.12
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.05
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.17
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.69
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.53
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.67
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,-1.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,48.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,156.62
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,69.5
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,11.75
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,45.38
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,92.88
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,69.88
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.63
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84515
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94238
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9541
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Min),A,4.38
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Max),A,37.38
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,6.38
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-89.63
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02986
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29302
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.04088
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-130.87
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-69.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,76.5
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0407
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16008
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22057
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.87
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.40554
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93124
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90338
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Min),A,64.5
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.25
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.86
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.81
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.64
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.58
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.67
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,113.5
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,50.12
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,13.12
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,46.62
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,79.88
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,57.38
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85913
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95096
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96509
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-161.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,100.25
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04625
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34542
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.03102
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,124.75
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,179.81
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,80.43
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03459
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15935
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2368
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-94.56
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.27358000000000005
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91421
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90805
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Min),A,65.75
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Max),A,45.12
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,72.5
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.2
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.31
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.0
