Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.2
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.47
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.72
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,116.38
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,52.12
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,13.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,79.88
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,56.12
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.56
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73477
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97998
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97565
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-74.19
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.81
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,75.25
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04424
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31347
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.0558
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,177.63
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,158.81
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,57.69
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03719
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12471
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25597
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.44
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.3611
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8833
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90173
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Min),A,59.25
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,70.38
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,67.88
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.2
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.19
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.62
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,107.38
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,51.38
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,9.75
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,42.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,93.5
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,21.75
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,71.88
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.81
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64089
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99365
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96994
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.75
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,172.25
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.31
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,79.93
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04131
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37737
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.00472
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-75.62
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-178.94
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.44
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04347
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10253
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24654
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-124.5
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6351899999999999
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8663299999999999
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8906200000000001
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Min),A,50.12
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.12
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.38
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.72
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.73
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.58
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.66
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.33
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.61
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,84.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,53.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,12.38
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,53.12
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,91.12
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,67.62
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.19
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6961
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99625
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93619
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-83.5
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.87
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.5
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05895
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49422
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.03172
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,82.06
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.31
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,46.88
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04131
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12303
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2253
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62228
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90423
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89105
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,53.75
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.75
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,96.75
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,67.38
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.05
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.38
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.34
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,243.56
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,40.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,141.75
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,67.5
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,12.25
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,65.25
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,60.75
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,132.88
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,84.12
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,71.25
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.94
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83935
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99548
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92944
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,59.25
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-91.38
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,92.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05351
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.47655
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.01439
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,55.31
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,138.94
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,74.62
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03609
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14046
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24459
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
