Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60793
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92206
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8728
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,45.5
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,35.12
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.12
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.12
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.05
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.94
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.08
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.94
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,20.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,48.12
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,129.38
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,65.62
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,13.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,66.38
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,105.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,82.38
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,49.62
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.44
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8401799999999999
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99484
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9285
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,55.62
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,40.25
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.12
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,158.5
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,84.37
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0392
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5898100000000001
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.32952
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,28.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,168.19
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,124.69
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.88
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06078
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15212
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1357
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.38
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78991
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94971
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78604
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Min),A,57.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,78.75
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.25
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.72
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.66
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.98
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.88
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.83
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,23.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,53.25
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,101.62
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,75.12
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,12.75
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,76.5
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,123.12
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,30.56
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91067
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96838
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Min),A,9.75
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-55.63
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,133.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00505
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42809
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.40233
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,35.88
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-148.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,119.5
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,86.37
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07341
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15070999999999998
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15499000000000002
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8927
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95575
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85183
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Min),A,56.5
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,89.75
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,97.62
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.7
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,244.28
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.97
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.2
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.73
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,18.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,113.5
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,50.75
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,94.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,33.88
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,61.38
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,112.75
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,77.12
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,67.12
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78241
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97061
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96661
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Min),A,9.5
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Max),A,27.88
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,14.38
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-117.62
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,151.44
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.004529999999999999
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29293
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.39736
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,54.37
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-96.88
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,64.37
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05602000000000002
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13033
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17855
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8359
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9462
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81466
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Min),A,45.12
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.88
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,245.05
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.5
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.41
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,246.53
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.23
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.16
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,89.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,40.88
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,52.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,46.38
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,75.75
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,60.38
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,42.38
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.69
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64627
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97244
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95648
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Min),A,8.5
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.37
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.81
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,151.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04942
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23223
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.51217
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.06
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,145.5
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
