Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.25
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09612
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11717
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11974
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95163
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95441
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87756
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Min),A,54.5
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,102.25
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,80.38
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.62
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.25
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,246.28
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.38
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,246.34
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.94
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.14
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,147.38
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,38.25
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,103.12
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,49.62
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,50.38
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,96.5
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,63.12
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-57.37
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.59286
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97623
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97678
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Min),A,10.62
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.06
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,30.94
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-179.56
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00395
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29317
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.39947
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,34.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,124.88
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.63
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,42.62
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07173
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12172
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14882
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91266
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94476
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87784
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Min),A,57.88
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,85.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,96.75
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.86
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.64
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.22
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.17
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.8
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.06
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,99.38
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,38.75
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,26.38
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,86.62
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,43.75
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,113.62
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,63.12
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,80.38
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.25
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80383
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96457
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96689
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.38
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-78.94
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,139.69
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01427
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39507
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.5086
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,34.88
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,81.13
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,161.37
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,87.07
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.063
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16878
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.07921
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87146
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96951
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81091
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Min),A,56.38
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,78.25
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.62
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.05
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.3
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.81
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.8
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,16.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,25.12
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,79.88
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,47.25
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,49.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,31.25
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,42.5
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,95.88
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,69.12
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,50.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83468
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98334
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96265
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Max),A,47.38
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.38
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.75
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-51.32
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,79.75
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,107.56
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00026000000000000003
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2528
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22817
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,44.12
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,40.31
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,153.87
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.37
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04604
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11598
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22393
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80377
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9202
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8320000000000001
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Min),A,36.5
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,62.75
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,73.88
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,64.38
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.38
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.34
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.36
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.39
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.94
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,125.38
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,36.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,63.75
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,90.5
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,68.88
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,29.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.06
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83844
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99048
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94507
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Min),A,9.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Max),A,51.12
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-115.69
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.63
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,94.69
