Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01408
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35106
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23961
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,40.5
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.88
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,108.56
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,63.69
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04384
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10082
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22954
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.38
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80877
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89807
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81952
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Min),A,38.38
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.62
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.72
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.59
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.69
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.95
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.16
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.61
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,114.12
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,45.5
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,12.75
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,45.12
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,46.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,105.5
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,63.88
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.5
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8121
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9508
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Min),A,8.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-109.87
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.75
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,114.12
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00792
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31221
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.29928
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,28.62
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-134.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.25
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05101
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11608
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23906
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.69
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83401
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8904700000000001
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8124100000000001
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.38
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.19
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.86
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.62
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,246.58
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.12
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.75
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,89.12
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,27.75
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,45.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,80.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,56.38
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.5
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7932100000000001
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97644
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97589
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Max),A,48.5
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-120.94
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.87
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,128.93
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01164
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27648
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25695
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.69
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-177.44
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,70.56
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05998
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11348
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2379
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8650200000000001
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89071
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79489
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Max),A,25.38
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,66.62
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,66.38
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.91
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.45
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.97
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,246.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.22
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.31
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,122.62
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,38.38
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,75.62
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,29.12
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,45.38
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,86.38
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,58.88
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.13
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8105399999999999
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97388
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97952
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Max),A,38.88
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,13.25
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-123.75
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,47.12
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,122.62
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01024
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26293
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22606
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,172.19
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,82.75
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05119
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12337
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24526
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8281799999999999
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92261
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8103600000000001
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.17
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.53
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.66
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.98
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.92
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.09
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,103.75
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,37.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,48.88
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,52.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,77.25
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,57.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,27.62
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.94
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
