Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98337
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97568
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97928
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.25
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.94
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,35.37
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,131.44
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05553
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16201
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14140999999999998
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.94
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.31
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,36.81
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03658
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09569
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26894
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79367
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8758799999999999
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79809
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.31
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.52
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,243.83
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.06
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.14
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.73
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,85.25
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,32.25
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,44.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,70.5
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,50.25
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,49.12
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,26.88
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79428
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9689
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97678
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Min),A,8.5
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Max),A,32.62
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.12
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-59.44
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.44
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,120.5
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01384
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25731
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09844
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,140.88
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,166.81
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,50.19
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03618
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11122
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27034
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.81
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76965
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90048
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8435600000000001
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Min),A,36.38
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,69.12
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,74.25
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.53
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.58
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.12
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.42
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,83.12
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,69.75
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,44.75
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,90.38
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,66.25
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8486600000000001
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96741
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-61.13
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,103.63
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01372
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2567
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.19921
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Max),A,30.12
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,130.25
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,73.56
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04625
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10948
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25661
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.06
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8279700000000001
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89371
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80233
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Min),A,43.12
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.97
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.73
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.42
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.22
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.94
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,243.67
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,83.12
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,34.62
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,39.12
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,24.25
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,43.62
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,75.12
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.38
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.06
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79196
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97366
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98483
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Min),A,7.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.75
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,157.44
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,95.75
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02159
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19371
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.04094
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,44.25
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-150.75
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.93
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04378
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08647
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31286
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82705
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86761
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8406299999999999
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Min),A,32.62
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.2
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,245.92
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.33
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,246.5
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.7
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.72
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
