Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,96.5
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,44.25
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,69.12
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,32.75
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.5
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71218
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97528
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Min),A,14.88
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Max),A,70.62
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.38
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.75
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-96.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.62
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,110.69
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.025960000000000004
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25582
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14912999999999998
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Max),A,70.75
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.88
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.87
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.19
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,69.94
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03352
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09859
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26448
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.44
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75961
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85257
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80606
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,74.38
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.38
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,246.02
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.17
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.52
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.11
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.75
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,182.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,37.38
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,16.88
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,65.5
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,41.38
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,91.62
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.12
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,78.75
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75369
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97601
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97272
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Min),A,12.75
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.75
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-55.25
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.06
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,96.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02428
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26836
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14531
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Max),A,53.5
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,159.87
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.25
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03746
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10207
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2405
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.44
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75964
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8478700000000001
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78091
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Max),A,23.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,59.62
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,87.25
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.38
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.44
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.27
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.84
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,242.97
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.12
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.2
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,144.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,60.12
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,42.5
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,102.75
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,49.75
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,76.62
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,26.62
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.19
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6593
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97223
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94751
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Min),A,14.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.62
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.62
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,2.88
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.19
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,110.87
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01866
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24181
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10845
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,35.75
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.44
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,57.06
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03581
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08901
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25414000000000003
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76452
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8514700000000001
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81424
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.55
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.59
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,242.2
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.41
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.36
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.44
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,71.25
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,33.12
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,43.38
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,58.38
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,22.62
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,41.38
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.56
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5473600000000001
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97299
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94385
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Min),A,12.12
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Max),A,74.12
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.62
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,98.88
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.06
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,123.19
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01366
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2379
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13515
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,75.38
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.94
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,37.13
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,55.06
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02925
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08891
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28344
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.56
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
