Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81558
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86413
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80383
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Max),A,17.62
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.3
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,246.56
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.75
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,247.27
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,241.16
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.42
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,191.88
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,71.25
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,43.62
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,75.75
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,45.25
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,67.12
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,23.88
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.12
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75268
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97607
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96182
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Max),A,40.75
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,16.38
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.75
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-96.94
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,150.06
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02599
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26693
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02644
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Max),A,39.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,53.5
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,48.69
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03703
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09691
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29677
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7835
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88525
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85077
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Min),A,35.12
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Max),A,22.25
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.88
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,71.88
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.86
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.72
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.69
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.36
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,242.7
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.5
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,22.75
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,102.88
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,59.75
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,44.5
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,81.88
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,50.88
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,75.5
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.13
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86282
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97491
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95001
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Min),A,14.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Max),A,64.38
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,166.19
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,101.19
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01506
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22408000000000008
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.10964000000000004
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,62.88
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,76.75
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.62
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,36.75
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03734
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.07991000000000001
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25429
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.06
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.75
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79773
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8362700000000001
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77108
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.88
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,71.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,64.12
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.17
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.39
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.75
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.19
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.98
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.31
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,24.88
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,162.62
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,32.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,62.62
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,42.75
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,86.12
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,46.88
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,67.75
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91052
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97427
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92609
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Max),A,33.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.62
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-155.37
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.31
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,123.5
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00642
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24736
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12419
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-179.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.69
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.25
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03615
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09233
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24489
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.37
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.56
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7868
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85483
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7729199999999999
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Max),A,19.5
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,62.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,71.75
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.62
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.75
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.75
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.25
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.41
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,242.66
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,23.12
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,77.62
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,33.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,63.25
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,44.12
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,88.38
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,48.38
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,70.62
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8871399999999999
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91769
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Min),A,10.75
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Max),A,34.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,16.88
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.12
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.75
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.19
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.63
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.13
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01247
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26061
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13771
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.81
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03191
