Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08995
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24511
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Max),A,10.12
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.56
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78808
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86285
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79788
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Max),A,19.38
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.25
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,80.12
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,65.62
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.98
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.86
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.64
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,244.58
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,242.83
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,85.38
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,64.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,45.62
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,97.62
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,69.75
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.87
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7677
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97421
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95624
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Min),A,11.75
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-64.75
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.75
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,107.19
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00993
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28957
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23174
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,52.38
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,90.75
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,157.37
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,40.69
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.034230000000000003
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09767
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2152
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79638
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981299999999999
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79904
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Min),A,32.88
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.25
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.84
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.61
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,243.36
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,244.36
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.75
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,242.56
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,142.5
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,20.25
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,42.25
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,45.88
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,76.88
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,49.88
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,22.25
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,52.38
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.12
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5253800000000001
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9733
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96478
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.38
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.88
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.62
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-172.94
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,134.56
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02458
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28634
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.19643
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Max),A,36.62
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.25
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,112.19
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,59.56
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03203
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10112
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22481
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7480399999999999
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8812200000000001
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79443
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Min),A,32.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Max),A,20.75
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.25
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,62.38
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.77
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.52
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.55
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.88
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,242.45
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,101.38
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,36.25
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,45.5
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,90.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,49.75
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,23.88
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,66.75
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-60.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.54098
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95822
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.62
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-106.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,108.19
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02238
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25075
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13518
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,144.44
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,108.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.37
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03679
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09303
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23235
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.5
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7952199999999999
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86816
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8323
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Min),A,29.12
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Max),A,19.75
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.12
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,74.5
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.5
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.89
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.45
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.59
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.72
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,N Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,N Current (Max),A,109.62
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Max),A,59.5
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,23.38
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Min),A,45.25
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Max),A,92.88
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Max),A,65.5
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 03:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-50.44
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5424100000000001
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96832
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95123
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Min),A,15.25
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Max),A,35.5
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.62
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,136.25
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01878
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24547
