Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13805
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,98.5
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.25
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,59.06
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03584
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08949
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23558
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82083
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8708799999999999
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82165
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Min),A,32.25
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Max),A,20.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.12
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,66.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.78
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Max),V,243.89
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.5
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Max),V,244.61
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.53
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Max),V,242.91
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,N Current (Min),A,26.25
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,N Current (Max),A,86.62
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,34.12
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Max),A,59.38
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Min),A,44.25
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Max),A,83.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.75
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Max),A,64.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 03:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.38
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83157
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95315
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Min),A,14.5
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Max),A,27.12
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,16.75
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,73.44
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,126.25
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01204
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25353000000000003
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09703
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,106.87
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,171.06
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,62.94
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03636
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09047
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2621
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76959
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8629399999999999
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82278
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Min),A,28.75
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.67
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Max),V,244.94
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Min),V,244.12
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Max),V,245.58
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Min),V,242.41
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Max),V,243.73
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,N Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,N Current (Max),A,64.62
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,35.38
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Min),A,20.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Min),A,44.75
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Max),A,69.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Min),A,24.12
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Max),A,38.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 03:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93738
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97098
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94281
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Min),A,8.62
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.75
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.56
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,95.69
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01375
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25341
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11897
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Max),A,36.12
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.19
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,174.37
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.88
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03188
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0967
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25408000000000003
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.06
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77215
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8800600000000001
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8230299999999999
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Min),A,29.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Max),A,21.12
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.88
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.47
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,244.89
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,244.34
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.59
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,242.83
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,243.73
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,102.62
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,21.38
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,43.25
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,67.5
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.38
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,24.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,45.12
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8237
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97375
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93545
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Min),A,11.62
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Max),A,49.38
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,169.5
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,126.31
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01015
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34121
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.24962
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,48.62
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,36.87
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,83.87
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.63
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04039
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12074
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20464
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.63
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76532
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91369
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80414
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Min),A,45.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.97
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.42
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.64
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.92
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,242.88
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,133.88
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,45.12
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,76.75
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,21.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,25.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.87
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82531
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97519
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92178
