Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Min),A,14.5
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Max),A,44.62
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,16.12
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-122.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,120.31
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00899
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.406
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.31838
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,39.38
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,162.31
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,75.62
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,66.56
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04875
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14192000000000002
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1783
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.63
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79165
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93716
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80273
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Min),A,43.75
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,93.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.66
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.58
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.17
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.03
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,242.77
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.31
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,37.25
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,121.5
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,46.88
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,62.12
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,21.75
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,58.5
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,109.5
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,62.75
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,65.5
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6474300000000001
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97241
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92566
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Min),A,11.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,16.25
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.75
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-99.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.75
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02022
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25823
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12566
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,24.12
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,141.88
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,160.25
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,63.31
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02879
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09822
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26921
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Max),A,7.12
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.25
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79309
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8649600000000001
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7922
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Min),A,37.88
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Max),A,20.88
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.75
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.84
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.36
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.61
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.53
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.73
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,73.38
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,34.88
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,16.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,69.5
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,43.38
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-54.56
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5968899999999999
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97369
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92822
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Min),A,14.75
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.62
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-56.43
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.69
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,100.19
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0211
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26931
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.15386
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Max),A,41.75
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,113.63
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-118.25
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.93
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03191
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09029
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25588
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.37
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.31
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78262
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86944
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77823
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Min),A,29.75
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Max),A,21.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.38
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.7
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.86
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.34
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.08
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.58
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,24.75
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,114.88
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,43.75
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,64.5
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.25
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,40.62
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.25
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73623
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9711
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90951
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Min),A,13.88
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Max),A,25.75
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,15.75
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.75
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,81.25
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,131.25
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01024
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2585
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.15041
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Max),A,21.38
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,130.25
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,175.93
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,47.69
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03474
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10259
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24224
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Max),A,6.75
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.19
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81393
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87341
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80642
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,70.5
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,62.25
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.7
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.62
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.47
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,241.69
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.31
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,5.0
