Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,61.62
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,34.25
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,66.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,40.62
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,85.88
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.88
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,65.38
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.94
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7799
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97299
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91168
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Min),A,10.62
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.88
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.12
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.75
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.44
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.44
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,127.93
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01054
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21477
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12288
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Max),A,33.88
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,64.56
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,144.38
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,45.12
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03017
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0952
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25225
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Max),A,10.38
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.94
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80542
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84949
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77688
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.75
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.91
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.41
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.36
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.69
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.53
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,25.5
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,87.88
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,32.5
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,35.25
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,22.25
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,43.88
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,61.12
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.12
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,39.62
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,25.25
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84567
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97784
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87445
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Min),A,9.88
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Max),A,45.25
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,16.38
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.25
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.69
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,36.25
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.5
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00285
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25737
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.18364
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Max),A,43.5
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-85.37
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,178.13
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,53.62
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03624
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10628
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21898
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8355100000000001
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90585
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81671
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Min),A,28.88
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Max),A,21.62
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,69.12
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.33
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,243.16
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.89
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.3
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.17
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,26.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,114.25
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,35.88
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,62.12
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,46.5
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,85.38
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.12
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,62.75
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78573
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97919
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8781399999999999
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Min),A,14.25
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Max),A,31.38
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,2.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.62
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-92.5
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.25
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,111.87
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.006670000000000001
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27767
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20873000000000005
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Max),A,26.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,145.06
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,104.37
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.75
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03188
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10481
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20238
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Max),A,8.12
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80352
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90173
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78705
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Max),A,23.38
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.27
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,243.86
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.62
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.86
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,75.75
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,38.12
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,22.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,36.12
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,48.38
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,67.12
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.38
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,25.75
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8417899999999999
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97733
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89364
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Min),A,13.88
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Max),A,46.75
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,2.12
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.12
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-100.69
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.5
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,72.69
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00462
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24865
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14812
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,39.88
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,35.25
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,120.81
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.81
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03911
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10332
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22655
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81347
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87802
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80362
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
