Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Max),A,22.62
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.75
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.52
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.11
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.06
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,241.28
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,242.97
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,115.38
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,60.75
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,48.5
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,87.75
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,51.75
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,24.38
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,63.12
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,26.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8385299999999999
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97632
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96393
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,12.5
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,36.25
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,16.88
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,2.25
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.88
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.44
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.25
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.37
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00917
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28942
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.19905
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,35.12
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,75.69
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,170.44
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.87
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.035230000000000004
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10426
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19939
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81881
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9075
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80465
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Min),A,35.38
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.62
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.77
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,242.75
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.31
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,241.25
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.59
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,93.38
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,38.62
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,20.5
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,48.62
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,72.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,43.62
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.75
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77932
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96982
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95807
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Min),A,11.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,15.88
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-69.94
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.44
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,94.44
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01039
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32702
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25158
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-130.87
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.69
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04283
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13582
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17568
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84515
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93375
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79147
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Max),A,27.38
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.2
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.19
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.56
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.69
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.02
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.03
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,95.88
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,42.25
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,18.62
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,38.62
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,50.5
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,76.5
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,60.12
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.87
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7662899999999999
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97317
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93909
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Min),A,9.88
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,1.25
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-85.25
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,105.37
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01067
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32998
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25179
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Max),A,29.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.44
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,102.31
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,40.07
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04552
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12822
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16472
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Max),A,9.25
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79419
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92584
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7794800000000001
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Min),A,40.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,73.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.22
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,242.69
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.11
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,240.97
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.44
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,84.88
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,43.38
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,53.75
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,50.5
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,91.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,59.12
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,26.88
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.37
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7438
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97226
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92126
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Min),A,9.75
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Max),A,54.75
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,16.88
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,1.38
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.88
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-82.56
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,116.25
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01164
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27263000000000004
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.15752
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Max),A,54.88
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-177.19
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,67.19
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03642
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11708
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20629
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
