Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Max),A,17.38
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76565
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9043
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81405
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Min),A,34.88
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Max),A,24.88
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.75
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.39
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.22
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,242.95
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.17
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.95
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,140.88
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,40.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,19.75
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,56.75
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,44.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,79.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,53.88
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,58.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.25
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74774
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97278
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95264
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Min),A,15.38
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Max),A,35.75
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,17.25
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,1.5
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,47.75
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.44
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,88.5
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0219
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31167
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.17607
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.56
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.38
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.06
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04082
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11846
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20241
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.37
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7680600000000001
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90982
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8252200000000001
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Min),A,44.12
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Max),A,27.5
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.88
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.58
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.25
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.06
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.23
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.88
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,99.25
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,43.25
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,19.88
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,44.25
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,22.75
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,49.62
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,78.62
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,57.62
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,26.62
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,44.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.75
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8382200000000001
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97409
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96136
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Min),A,14.75
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Max),A,35.12
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,16.62
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-125.81
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.13
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,110.63
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01878
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33159
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20897
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Max),A,33.5
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.88
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-116.12
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,59.5
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03926
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13121
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18666
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.37
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78457
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9288
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83786
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Min),A,38.88
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Max),A,28.75
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.22
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.02
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.67
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.33
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.97
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,34.5
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,91.12
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,44.12
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,38.25
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,23.62
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,50.12
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,70.62
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,58.88
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,50.5
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,29.25
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8132
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97491
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95975
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Min),A,11.62
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,16.75
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,1.88
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,130.69
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,111.81
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.016130000000000002
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34786
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.22579
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Max),A,57.88
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-120.56
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.62
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,44.94
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05058
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13863
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16304000000000002
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.44
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82147
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93686
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8367
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Min),A,43.25
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Max),A,30.88
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.55
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.7
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.14
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.03
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.17
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.39
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,34.12
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,143.88
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,46.62
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,23.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,24.75
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,52.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,79.25
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,63.25
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,65.5
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,30.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.06
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8173199999999999
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97571
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95734
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Min),A,13.75
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Max),A,47.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,16.88
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,1.75
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.38
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-132.37
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,112.75
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02162
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33584
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1852
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
