Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Max),A,43.12
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.25
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.88
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.44
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04262
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12453
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18611
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.56
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75949
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92633
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83447
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Min),A,44.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,240.66
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.41
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,240.81
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.78
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,238.94
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,243.14
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,14.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,32.38
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,119.25
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,45.5
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,20.62
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,42.5
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,51.38
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,78.12
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,55.25
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,30.75
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8587899999999999
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95096
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91989
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,43.25
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,77.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00322
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18285
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.06617999999999999
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-99.56
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.19
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.87
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04475
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09932
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30159
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81799
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87665
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82544
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Min),A,31.38
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Max),A,25.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,69.12
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.5
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.98
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.48
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.72
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,242.41
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,97.75
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,23.75
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,57.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,24.88
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,39.38
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,79.5
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,27.5
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,67.38
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8672200000000001
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94525
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83539
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Min),A,6.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.12
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.12
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-126.75
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,102.94
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01488
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11925
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.0359
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Max),A,38.5
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,83.13
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,152.5
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.94
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04131
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.09044
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32412
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Max),A,11.88
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8022699999999999
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8739899999999999
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8697799999999999
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Min),A,28.25
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Max),A,23.5
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.56
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.47
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,242.83
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.91
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.19
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.16
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,26.12
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,99.38
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,29.62
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,37.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,39.25
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,48.75
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,41.75
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,27.62
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,56.62
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,32.88
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8233299999999999
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9426
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8764299999999999
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Min),A,5.5
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Max),A,27.25
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.62
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-56.06
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,93.88
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00539
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2209
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1237
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Max),A,27.75
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.38
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,175.69
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,85.87
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.045610000000000005
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10671
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26952
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Max),A,8.62
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75897
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91684
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8683799999999999
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Min),A,36.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Max),A,26.62
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.92
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.56
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.05
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.61
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,242.33
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,79.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,34.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,33.62
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,41.88
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,61.25
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,46.12
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,27.25
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,47.25
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,31.5
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.88
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78396
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94293
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89807
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Min),A,6.25
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Max),A,70.38
