Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.88
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-173.12
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,94.19
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01091
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20061
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.13524
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,71.75
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.56
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-124.12
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,45.62
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03822
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10173
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26799
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Max),A,21.88
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.13
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7914399999999999
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91568
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85916
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Min),A,41.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Max),A,24.75
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.62
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,69.38
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.25
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,241.92
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.66
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.39
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.12
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,242.44
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,27.38
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,194.88
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,32.62
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,74.5
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,27.12
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,42.12
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,88.5
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,27.12
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,64.88
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,30.25
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8201
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9552
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85159
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Min),A,6.88
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Max),A,29.12
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.62
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.88
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,125.69
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.016980000000000002
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32621999999999995
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.28496
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,31.88
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-104.43
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,108.56
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,43.69
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0548
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12688
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20424
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8084399999999999
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9433
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8438100000000001
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Max),A,31.25
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,61.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.7
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.31
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.75
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.59
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.36
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.23
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,13.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,36.62
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,82.5
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,40.88
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,25.88
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,40.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,28.88
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,47.5
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,75.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,55.88
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,43.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,29.5
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.62
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.56
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8334600000000001
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95148
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83645
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Max),A,36.38
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.75
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.38
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.25
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-77.06
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,30.37
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,121.81
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02171
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2596
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1863
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,39.25
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.31
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.56
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.055470000000000005
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11571
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24504
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82455
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91598
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8542200000000001
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Min),A,35.25
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Max),A,28.25
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.25
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.75
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.53
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.61
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,99.88
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,36.62
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,21.88
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,29.38
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,44.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,60.88
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,50.62
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,28.38
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,29.75
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.5
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87759
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93909
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90268
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,5.88
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,40.25
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.38
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.06
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.81
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,100.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01555
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27446
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.16963
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.62
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.5
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05544
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11467
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24974
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,13.25
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80978
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90799
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85339
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Min),A,39.62
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.78
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.53
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.02
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.55
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,30.5
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,109.38
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,27.75
