Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,43.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,30.88
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,40.75
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,62.12
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,51.25
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,28.62
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,57.12
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,31.25
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91186
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92966
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94601
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Max),A,25.25
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-134.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,101.31
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01991
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25316
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12477
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,26.25
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,95.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,169.12
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,50.44
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.054429999999999985
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11809
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26531
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Max),A,8.25
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.31
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8005
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9001100000000001
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8591
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Min),A,39.75
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Max),A,29.38
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.95
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.36
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.55
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.27
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.2
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,31.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,76.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,36.88
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,29.38
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,53.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,31.12
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,45.5
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,65.88
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,51.25
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,27.88
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,50.38
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,33.38
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90719
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94003
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94522
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Min),A,6.5
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Max),A,17.75
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.12
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,172.12
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,104.19
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01909
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21776
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.01869
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,19.12
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.56
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.69
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,56.81
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06557
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11943
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28835
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Max),A,5.75
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8204
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89087
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87155
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Min),A,37.5
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Max),A,30.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.12
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.69
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.39
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.94
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.98
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.45
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.33
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,32.12
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,64.5
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,37.12
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,25.75
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,41.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,32.12
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,45.75
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,71.62
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,31.75
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,53.12
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,36.75
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8847
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93127
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91675
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Min),A,5.38
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Max),A,46.88
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.12
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.88
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.56
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,89.31
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.015880000000000002
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25731
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.05592
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,47.12
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.62
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.81
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,161.87
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,60.94
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06065
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12587
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28801
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Max),A,15.25
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83273
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91049
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86554
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Min),A,40.88
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Max),A,31.75
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.12
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.14
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.62
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,243.59
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.8
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.11
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.45
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,7.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,12.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,8.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,33.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,125.88
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,39.5
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,30.38
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,45.88
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.88
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,44.75
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,69.88
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,55.38
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,28.12
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,60.25
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.56
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8502200000000001
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91568
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89761
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Min),A,6.12
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Max),A,29.75
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.75
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.88
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.75
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.44
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,119.44
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01137
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34704
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.2032
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.25
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,29.88
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.75
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.25
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.13
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.12
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,54.13
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06548
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13643
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22094
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,9.38
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.12
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8274799999999999
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94333
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8623299999999999
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Min),A,47.12
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Max),A,34.5
775710,Dace Road - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
